Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,44.76,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,105.48,57.04
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,156.8,122.45
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,201.23,162.76
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,254.04,208.42
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,309.48,254.92
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,344.51,283.55
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,379.04,311.02
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,474.39,386.52
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,569.36,458.78
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,605.94,485.09
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,643.3,511.93
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,638.57,505.82
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,630.16,497.36
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,613.07,482.33
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,591.2,463.88
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,579.4,453.52
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,565.49,441.51
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,548.52,427.28
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,527.53,410.07
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,511.51,396.94
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,493.51,382.07
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,465.28,359.21
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,436.66,335.85
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,410.69,314.26
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,382.52,290.33
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,351.8,263.64
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,316.86,232.94
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,278.7,199.05
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,237.87,162.68
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,195.39,126.49
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,152.74,92.34
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,105.98,58.11
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,59.97,35.48
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,46.27,35.28
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,41.46,31.28
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,38.81,28.95
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,36.18,26.47
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,30.78,21.33
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,25.23,15.31
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,15.35,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,5.72,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,51.24,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,118.84,69.72
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,175.53,137.91
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,227.78,184.67
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,270.39,221.75
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,314.01,258.29
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,346.39,284.41
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,377.82,308.91
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,417.26,339.06
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,456.31,368.08
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,471.06,377.29
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,483.58,384.76
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,506.14,400.26
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,526.97,414.14
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,539.96,422.4
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,550.78,429.0
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,537.92,417.4
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,523.49,404.88
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,505.48,389.95
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,482.56,371.52
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,486.41,373.82
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,482.17,369.66
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,441.85,338.04
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,403.43,308.16
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,381.82,290.76
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,358.9,271.88
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,335.6,251.99
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,309.02,228.74
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,278.38,201.5
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,243.38,170.15
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,203.3,136.42
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,162.6,103.8
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,122.55,76.72
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,85.46,58.24
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,69.0,54.94
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,63.87,50.78
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,57.31,45.04
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,53.06,41.1
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,41.01,30.08
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,28.61,18.17
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,17.4,0.0
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,6.67,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,79.75,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,184.79,116.99
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,273.18,216.07
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,361.67,292.7
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,415.85,339.24
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,477.1,388.98
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,522.15,424.34
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,566.49,457.82
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,602.6,482.69
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,636.93,505.25
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,656.93,517.09
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,678.9,529.91
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,690.21,534.77
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,698.38,537.29
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,700.29,534.69
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,698.83,529.62
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,691.7,521.64
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,681.17,511.3
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,665.22,496.41
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,646.01,479.25
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,621.41,461.01
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,593.85,440.35
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,561.7,416.54
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,527.01,390.1
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,488.82,360.04
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,448.59,327.51
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,404.51,291.22
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,359.03,252.84
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,312.15,212.79
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,264.63,171.89
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,214.53,129.84
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,164.76,90.53
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,114.6,56.76
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,65.92,34.99
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,39.16,28.69
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,38.49,28.34
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,36.55,26.67
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,34.7,24.93
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,30.46,20.9
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,26.26,16.35
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,16.54,0.0
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,9.53,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,47.16,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,117.87,76.5
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,172.7,136.29
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,225.34,182.78
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,271.62,222.37
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,319.51,261.69
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,354.04,288.84
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,388.2,314.7
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,379.07,305.23
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,377.36,301.36
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,461.42,364.93
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,536.96,419.13
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,574.5,446.2
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,605.89,468.98
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,627.32,484.06
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,645.53,496.7
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,651.58,500.66
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,655.28,502.83
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,652.98,500.28
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,648.36,495.75
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,593.33,453.68
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,538.27,411.67
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,504.63,385.56
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,470.54,358.51
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,441.38,334.56
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,409.48,307.75
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,358.67,267.48
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,313.27,231.96
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,286.93,206.41
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,249.34,170.6
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,206.36,133.52
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,162.02,97.11
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,114.69,62.49
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,70.41,39.65
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,46.9,35.67
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,48.95,37.73
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,49.64,38.36
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,48.86,37.52
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,37.9,27.5
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,26.49,16.75
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,17.89,1.7
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,10.48,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,104.34,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,234.65,159.58
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,307.31,240.81
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,388.66,309.49
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,445.81,357.54
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,504.14,404.47
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,547.8,438.18
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,590.59,470.03
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,618.3,490.67
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,648.72,512.65
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,670.4,527.13
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,689.4,539.21
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,700.59,546.26
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,708.56,551.11
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,710.28,551.57
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,708.58,549.62
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,700.72,543.08
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,689.46,533.96
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,672.23,520.47
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,651.8,504.38
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,627.04,484.67
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,599.39,462.45
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,567.92,436.81
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,534.0,408.74
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,495.91,376.89
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,455.78,342.71
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,411.97,304.86
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,366.74,265.08
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,319.46,223.33
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,271.56,180.91
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,221.58,137.73
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,171.9,97.23
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,121.3,61.62
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,66.7,32.84
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,39.68,29.29
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,39.03,28.97
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,36.68,26.95
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,34.36,24.83
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,30.59,21.25
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,26.89,17.3
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,16.69,2.96
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,9.53,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,116.66,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,251.99,178.22
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,329.93,262.11
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,409.81,330.8
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,466.42,378.46
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,519.76,421.35
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,563.18,454.69
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,605.88,486.11
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,637.7,509.17
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,667.44,530.13
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,689.53,544.42
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,708.81,556.6
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,720.29,563.44
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,728.46,568.03
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,730.27,568.31
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,728.56,566.24
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,720.67,559.19
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,709.24,549.21
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,692.21,535.23
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,671.79,518.64
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,647.29,498.97
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,619.69,476.7
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,586.84,449.93
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,551.35,420.66
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,512.25,388.41
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,470.98,353.65
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,426.16,315.23
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,379.83,274.71
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,330.33,231.15
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,280.1,186.7
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,229.1,142.44
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,178.36,100.8
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,126.49,63.78
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,75.9,38.18
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,43.75,32.98
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,37.33,27.57
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,35.32,25.86
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,33.36,24.05
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,30.0,20.83
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,26.73,17.32
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,17.52,4.79
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,11.44,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,114.44,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,244.47,177.47
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,314.46,252.02
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,395.52,322.39
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,452.47,370.75
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,510.46,417.57
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,553.22,450.86
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,595.06,482.18
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,622.86,502.26
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,653.35,523.71
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,675.31,537.96
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,694.56,550.0
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,705.18,555.92
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,712.62,559.68
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,714.39,559.31
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,712.79,556.69
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,705.99,550.05
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,695.78,540.75
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,679.56,527.29
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,660.1,511.34
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,635.28,490.97
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,607.61,468.25
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,575.15,441.82
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,540.37,413.17
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,502.29,381.45
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,462.23,347.5
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,418.8,310.26
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,374.04,271.19
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,326.56,229.59
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,278.55,187.3
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,229.16,144.69
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,175.13,100.48
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,125.33,64.6
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,77.18,39.25
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,44.22,33.31
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,42.93,32.43
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,40.76,30.59
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,38.66,28.66
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,31.18,21.82
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,27.01,17.57
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,19.28,6.96
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,12.39,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,116.21,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,248.32,182.19
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,322.57,256.25
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,397.41,319.94
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,454.86,367.66
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,513.37,413.94
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,557.81,447.2
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,601.35,478.44
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,634.29,500.58
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,660.58,517.42
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,682.11,529.14
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,700.96,538.78
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,712.92,546.06
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,721.66,551.23
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,723.77,551.36
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,722.47,549.33
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,714.84,543.74
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,703.79,535.31
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,688.07,523.09
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,669.04,508.35
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,644.27,489.48
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,616.47,468.05
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,584.2,442.96
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,549.26,415.26
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,510.43,383.99
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,469.52,350.24
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,425.49,313.05
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,379.93,273.75
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,331.74,231.86
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,282.85,188.98
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,232.29,145.32
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,181.87,103.75
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,130.77,66.59
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,80.98,39.83
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,43.64,32.64
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,37.0,27.08
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,35.0,25.41
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,33.03,23.63
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,29.66,20.46
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,26.34,17.05
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,18.17,7.05
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,13.34,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,6.67,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,136.9,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,274.96,205.16
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,348.26,277.74
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,426.01,344.05
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,480.61,389.94
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,531.46,430.91
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,573.13,462.71
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,613.94,492.61
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,645.23,514.61
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,674.39,533.81
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,695.71,547.3
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,714.16,558.67
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,725.13,565.1
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,732.82,569.28
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,734.12,569.01
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,731.95,566.4
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,723.92,560.01
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,712.4,550.78
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,695.82,537.29
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,675.89,521.19
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,652.0,502.41
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,625.0,480.93
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,592.86,454.95
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,558.09,426.42
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,519.44,394.52
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,478.62,360.12
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,433.72,321.78
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,387.31,281.33
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,334.59,236.09
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,283.3,191.82
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,227.51,144.97
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,179.47,106.3
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,131.09,68.2
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,84.51,41.13
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,44.74,33.59
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,39.34,29.15
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,40.01,29.86
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,45.13,34.37
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,38.76,28.53
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,30.98,21.17
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,21.73,10.34
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,14.3,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,21.32,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,92.27,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,167.32,127.58
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,245.87,200.36
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,332.0,274.69
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,429.57,356.28
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,529.95,437.15
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,573.65,470.95
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,611.59,499.68
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,641.82,522.04
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,669.9,541.71
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,690.83,555.76
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,708.93,567.62
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,720.65,574.72
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,729.16,579.56
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,730.99,579.52
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,729.42,577.16
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,721.49,570.64
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,710.17,561.11
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,694.06,547.65
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,674.69,531.61
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,650.22,511.64
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,622.74,489.08
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,587.72,460.29
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,550.81,429.58
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,505.26,392.07
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,458.4,353.03
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,417.28,317.29
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,374.21,279.06
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,328.52,238.45
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,282.67,197.38
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,235.06,155.32
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,187.86,115.25
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,135.43,77.51
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,94.62,55.66
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,50.03,38.72
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,42.42,32.22
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,40.66,30.78
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,39.0,29.3
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,31.96,22.85
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,28.29,19.15
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,20.68,10.29
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,14.3,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,39.78,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,155.39,0.0
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,272.48,211.14
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,347.75,283.32
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,427.23,352.36
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,483.31,400.21
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,540.22,446.57
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,583.12,480.27
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,620.11,508.45
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,651.55,531.27
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,680.81,551.31
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,701.55,564.95
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,719.43,576.45
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,730.87,583.42
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,739.06,588.12
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,741.09,588.43
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,739.68,586.38
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,731.39,579.98
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,719.7,570.65
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,673.69,533.94
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,624.9,495.15
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,597.28,473.36
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,568.28,450.14
2018,2,11,12,45,586.5,199.0,4.05,16.1,572.0,506.38,400.77
2018,2,11,13,0,458.0,236.0,4.0,15.8,524.0,451.53,356.83
2018,2,11,13,15,297.0,258.0,3.9,15.45,443.0,374.09,295.66
2018,2,11,13,30,136.0,280.0,3.8,15.1,362.0,308.78,244.39
2018,2,11,13,45,214.5,243.5,3.65,14.8,367.5,299.51,236.15
