Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,20.07,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,72.32,51.05
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,112.73,90.17
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,151.39,124.75
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,190.68,158.93
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,248.22,207.45
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,320.06,265.82
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,363.57,299.43
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,407.42,332.54
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,501.7,405.5
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,615.61,489.39
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,691.53,542.8
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,775.93,599.67
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,808.91,619.95
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,839.78,639.22
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,810.99,616.38
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,774.28,587.12
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,779.95,590.59
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,783.31,592.11
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,737.14,556.66
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,682.63,515.69
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,656.79,496.01
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,624.09,471.37
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,644.25,485.86
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,655.62,493.63
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,631.58,475.69
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,607.41,457.94
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,619.8,468.12
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,626.03,473.17
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,585.41,444.1
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,548.45,417.42
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,505.75,385.94
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,464.84,355.29
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,409.65,313.98
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,365.83,280.94
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,346.09,264.49
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,325.85,246.22
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,285.22,209.77
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,240.15,168.41
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,196.52,134.64
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,157.81,107.72
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,120.46,89.23
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,105.96,87.68
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,89.13,73.44
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,79.21,65.02
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,65.77,53.22
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,48.72,37.91
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,37.92,27.88
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,26.6,16.7
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,15.57,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.77,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,6.17,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,11.83,3.84
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,17.61,9.39
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,26.44,17.24
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,35.28,24.97
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,114.18,93.65
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,208.17,172.6
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,242.47,199.52
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,276.41,225.64
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,234.93,190.21
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,204.96,164.26
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,351.63,280.91
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,488.63,382.3
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,519.33,400.89
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,549.01,419.47
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,568.32,430.51
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,586.51,440.74
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,621.26,464.13
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,642.82,478.29
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,702.58,521.76
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,769.03,568.1
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,720.74,534.2
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,666.95,497.01
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,749.46,560.43
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,818.17,611.89
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,711.52,535.56
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,611.62,462.7
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,543.26,413.78
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,481.14,368.0
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,457.6,351.3
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,434.5,334.55
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,406.4,313.92
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,383.62,297.1
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,362.14,281.0
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,340.56,264.6
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,318.3,247.19
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,299.55,231.9
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,276.34,212.13
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,250.15,189.61
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,212.4,160.98
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,178.42,136.31
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,147.37,114.53
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,122.72,102.73
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,108.19,90.5
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,93.13,77.53
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,77.44,63.72
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,61.28,49.14
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,45.68,34.75
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,29.72,19.46
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,16.8,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.81,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.91,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.7,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,6.48,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,9.26,2.23
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,11.57,4.35
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,13.9,6.42
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,17.61,9.63
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,21.33,12.8
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,39.94,28.69
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,58.6,44.36
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,80.24,62.42
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,102.89,81.05
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,158.72,126.81
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,215.39,172.14
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,245.51,195.42
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,275.4,218.34
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,248.3,196.19
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,221.98,174.82
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,198.45,155.7
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,175.39,136.95
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,159.81,124.23
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,144.42,111.68
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,173.42,134.72
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,202.14,157.28
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,217.42,169.09
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,232.43,180.69
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,247.99,192.85
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,263.15,204.7
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,267.27,207.95
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,271.2,211.12
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,278.73,217.25
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,282.71,220.63
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,262.73,205.29
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,240.33,188.06
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,197.51,154.58
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,155.48,121.39
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,153.41,120.07
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,151.24,118.62
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,158.87,124.91
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,165.28,130.18
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,130.97,102.81
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,97.06,75.5
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,110.75,85.85
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,113.98,94.87
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,87.13,71.72
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,61.85,49.6
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,51.15,40.13
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,40.27,30.29
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,28.37,19.38
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,15.76,7.69
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,8.8,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,15.34,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,43.82,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,60.31,43.76
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,71.46,55.94
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,43.64,32.66
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,14.82,7.16
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,24.92,15.91
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,35.07,24.61
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,57.57,43.71
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,80.43,62.85
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,163.23,132.82
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,243.65,198.85
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,432.7,351.92
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,600.47,481.02
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,722.87,573.52
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,841.23,658.99
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,877.46,681.83
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,906.69,700.25
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,836.98,648.67
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,754.78,584.99
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,694.82,537.67
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,635.56,490.26
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,691.57,533.32
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,741.13,570.44
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,784.43,604.5
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,821.33,633.43
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,786.03,606.82
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,750.23,580.09
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,754.9,586.07
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,749.97,584.2
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,703.64,548.62
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,657.2,512.59
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,612.18,477.43
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,565.37,439.93
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,502.67,389.45
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,447.68,344.2
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,399.19,302.28
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,351.5,259.32
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,300.51,213.11
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,247.76,165.45
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,195.38,121.32
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,144.95,83.37
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,91.12,51.8
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,58.49,46.43
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,57.16,45.51
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,55.79,44.47
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,53.06,42.12
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,50.33,39.55
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,41.09,30.87
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,33.07,22.68
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,20.06,0.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,7.63,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,39.12,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,108.83,26.36
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,211.05,169.05
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,310.08,259.9
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,392.12,333.17
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,479.66,408.52
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,548.33,465.16
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,619.35,521.26
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,676.36,563.41
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,729.52,601.49
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,776.95,633.78
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,823.09,664.39
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,859.85,687.76
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,894.41,709.37
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,921.66,725.52
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,938.89,734.51
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,955.27,743.16
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,968.54,749.7
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,975.75,752.59
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,979.5,753.27
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,976.36,748.9
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,969.75,742.35
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,957.51,733.16
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,941.89,721.78
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,920.78,706.68
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,896.53,689.49
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,867.51,668.85
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,835.66,646.23
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,799.57,620.88
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,761.03,593.34
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,718.72,560.89
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,674.51,526.4
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,627.48,489.17
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,579.13,450.0
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,527.82,407.7
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,475.92,363.77
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,421.71,316.84
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,367.67,269.07
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,306.1,214.96
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,251.4,166.54
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,197.01,120.78
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,145.02,81.6
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,95.2,53.56
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,53.93,42.24
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,52.75,41.45
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,51.53,40.55
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,48.56,38.02
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,45.52,35.23
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,38.58,28.69
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,29.73,19.96
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,18.75,1.1
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,8.58,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,22.74,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,63.26,23.24
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,98.95,76.99
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,117.58,95.78
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,111.98,91.59
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,103.84,84.06
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,158.76,130.92
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,207.61,171.51
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,300.72,247.99
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,386.09,315.56
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,477.31,385.48
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,558.75,445.7
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,639.63,503.59
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,709.08,551.65
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,760.06,585.22
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,815.43,620.97
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,832.08,627.69
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,845.91,632.8
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,915.89,676.66
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,971.18,708.0
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,968.81,702.72
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,963.05,696.17
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,951.23,688.18
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,936.1,678.23
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,915.11,663.79
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,891.05,647.52
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,864.12,630.55
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,834.21,611.57
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,799.23,588.99
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,761.53,564.28
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,706.79,525.14
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,652.55,485.79
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,557.47,415.43
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,480.14,357.61
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,432.91,322.7
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,387.92,289.32
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,364.6,270.31
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,327.16,239.04
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,293.72,206.62
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,242.75,158.3
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,198.46,128.19
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,170.73,114.69
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,140.95,100.42
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,125.74,102.21
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,100.89,81.73
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,81.57,65.58
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,64.19,50.77
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,46.96,35.7
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,35.13,25.07
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,23.0,13.89
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,14.69,0.91
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,6.67,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,29.8,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,80.64,39.44
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,157.22,124.16
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,220.7,181.2
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,277.73,230.94
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,337.79,281.49
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,365.29,303.7
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,404.41,334.06
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,454.39,372.32
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,504.78,409.83
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,538.8,433.18
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,571.28,454.98
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,611.71,482.64
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,664.31,518.17
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,638.93,495.98
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,622.93,481.01
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,675.77,518.95
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,738.64,562.5
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,793.54,601.19
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,846.24,637.82
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,852.91,641.22
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,856.95,643.31
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,839.13,629.71
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,819.34,614.97
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,822.85,618.96
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,822.64,620.05
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,825.77,625.22
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,821.22,622.37
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,783.47,596.71
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,744.21,568.79
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,703.89,539.36
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,661.66,507.81
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,600.03,460.46
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,541.62,415.0
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,483.37,369.47
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,433.08,329.88
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,388.06,293.39
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,342.54,255.61
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,295.66,217.58
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,260.89,189.79
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,212.56,156.13
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,184.93,140.59
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,156.55,119.71
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,128.74,107.14
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,112.75,93.85
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,91.22,75.4
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,80.83,66.42
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,65.07,52.36
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,49.26,37.92
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,33.03,22.78
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,19.79,4.83
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,6.67,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,44.38,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,117.99,70.39
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,184.26,149.98
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,250.69,211.28
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,207.96,176.59
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,132.53,111.27
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,205.42,174.49
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,293.2,247.94
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,433.34,363.57
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,568.09,469.78
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,660.02,537.63
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,749.4,599.75
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,759.4,601.53
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,764.94,600.17
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,793.4,616.08
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,819.35,629.53
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,833.8,633.64
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,842.41,633.66
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,877.7,660.49
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,907.13,682.59
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,841.86,636.11
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,777.6,589.55
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,723.49,551.57
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,676.93,517.58
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,712.42,547.01
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,746.96,574.78
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,744.8,574.76
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,739.25,572.34
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,676.41,525.38
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,618.42,481.79
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,605.44,473.54
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,589.31,462.17
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,554.24,435.57
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,517.89,407.36
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,465.03,365.36
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,421.41,330.23
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,381.9,297.18
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,343.59,263.8
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,303.27,226.28
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,253.5,179.83
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,208.17,142.78
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,168.02,113.1
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,129.29,90.74
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,110.32,92.85
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,97.51,81.93
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,84.08,70.25
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,71.76,59.35
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,58.94,47.7
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,46.33,35.94
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,33.29,23.47
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,20.24,6.5
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,7.63,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,24.03,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,59.43,36.29
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,136.45,111.01
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,207.03,175.18
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,326.11,280.16
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,450.26,386.82
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,527.24,450.86
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,607.61,515.81
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,663.49,558.22
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,719.54,599.97
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,764.41,631.57
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,807.87,661.63
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,786.01,642.28
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,750.88,612.35
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,781.76,634.19
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,815.01,657.15
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,773.78,621.72
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,732.55,586.6
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,644.06,514.64
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,554.54,441.16
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,542.69,431.26
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,530.44,420.84
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,576.03,457.25
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,625.23,495.52
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,617.83,488.91
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,609.37,481.79
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,703.56,558.33
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,781.14,620.11
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,732.02,581.32
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,684.45,543.95
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,669.25,533.29
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,647.36,516.66
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,598.94,477.69
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,551.52,438.89
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,511.79,405.57
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,468.33,367.97
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,414.19,321.2
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,361.62,274.94
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,313.34,230.42
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,263.09,184.06
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,211.65,139.43
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,161.8,99.77
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,112.06,68.31
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,68.79,56.26
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,65.65,53.72
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,62.26,50.88
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,58.16,47.29
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,52.19,41.8
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,43.84,33.89
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,35.15,25.28
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,21.86,8.63
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,9.53,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,59.3,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,157.67,111.11
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,247.44,204.92
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,345.95,293.22
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,425.44,362.73
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,510.03,433.59
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,575.29,486.09
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,642.45,537.25
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,697.89,577.45
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,749.44,613.78
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,794.68,644.14
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,838.46,672.89
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,873.63,695.17
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,906.5,715.65
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,925.97,726.29
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,950.35,740.53
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,968.53,750.19
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,983.59,757.77
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,989.19,759.22
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,991.33,758.53
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,987.25,753.88
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,979.7,747.06
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,967.28,737.36
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,951.52,725.52
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,930.84,710.43
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,907.05,693.31
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,878.09,672.9
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,846.37,650.59
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,810.48,625.51
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,772.24,598.57
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,727.7,564.77
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,682.08,529.57
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,637.41,494.68
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,590.74,457.33
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,539.94,415.83
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,488.59,372.81
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,429.0,322.52
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,374.56,275.1
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,320.5,227.2
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,267.34,180.1
2018,4,13,15,45,815.0,103.0,3.6,17.0,555.5,213.14,134.13
2018,4,13,16,0,793.0,99.0,3.4,16.6,505.0,161.17,93.76
2018,4,13,16,15,764.5,93.0,3.1,16.15,450.5,109.61,61.59
2018,4,13,16,30,736.0,87.0,2.8,15.7,396.0,55.37,43.32
2018,4,13,16,45,699.5,81.5,2.5,15.3,343.0,53.94,42.33
2018,4,13,17,0,663.0,76.0,2.2,14.9,290.0,52.42,41.18
2018,4,13,17,15,603.0,68.5,1.95,14.0,235.5,49.09,38.4
2018,4,13,17,30,543.0,61.0,1.7,13.1,181.0,45.61,35.31
2018,4,13,17,45,446.5,51.0,1.5,12.25,132.0,39.62,29.72
2018,4,13,18,0,350.0,41.0,1.3,11.4,83.0,33.39,23.53
2018,4,13,18,15,213.5,26.5,1.3,11.0,48.5,21.01,8.79
2018,4,13,18,30,77.0,12.0,1.3,10.6,14.0,11.44,0.0
2018,4,13,18,45,38.5,6.0,1.35,10.25,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
