Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.77,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,71.71,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,176.82,131.91
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,254.7,207.64
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,344.05,285.71
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,380.74,317.84
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,417.16,347.77
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,467.92,386.68
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,513.14,419.35
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,577.22,464.66
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,636.51,504.34
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,704.72,547.91
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,774.41,590.4
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,834.62,627.41
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,900.06,667.09
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,922.39,677.99
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,950.23,693.09
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,972.09,706.92
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,991.18,719.07
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,1004.83,727.66
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,1015.41,734.36
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,1019.39,737.31
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,1020.13,738.27
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,1015.11,734.84
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,1006.87,729.46
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,994.53,721.94
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,979.06,712.44
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,957.75,699.87
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,933.6,685.3
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,905.07,667.59
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,874.06,648.09
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,839.54,626.25
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,802.93,602.67
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,762.69,576.38
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,720.74,547.29
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,673.08,512.37
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,625.15,476.37
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,579.43,441.46
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,532.0,404.05
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,481.29,362.88
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,430.59,320.54
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,378.69,275.92
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,321.13,226.29
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,268.5,180.86
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,217.55,137.44
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,168.13,97.96
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,121.33,65.95
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,75.9,44.79
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,50.05,38.46
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,48.69,37.51
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,47.24,36.41
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,44.01,33.61
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,40.64,30.5
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,34.77,24.94
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.64,18.59
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,17.11,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,7.63,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.77,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,67.76,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,170.79,128.8
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,245.52,200.68
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,332.92,277.17
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,321.99,270.23
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,307.26,258.45
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,306.68,257.12
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,315.67,262.45
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,328.62,270.61
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,339.95,276.92
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,368.36,296.55
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,396.45,315.0
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,443.05,348.76
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,489.12,381.39
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,533.01,412.04
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,576.58,441.99
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,637.36,484.89
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,711.61,535.73
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,845.47,630.26
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,969.16,709.53
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,994.69,723.71
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,1026.39,743.07
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,1021.92,740.34
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,1014.16,735.93
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,1000.31,727.65
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,983.33,717.4
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,962.4,704.44
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,938.59,689.54
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,909.83,671.82
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,878.55,652.26
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,843.75,629.99
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,806.82,606.01
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,767.03,580.49
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,725.43,552.32
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,680.39,519.68
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,634.02,485.07
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,585.18,447.65
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,535.63,408.5
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,484.51,367.06
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,433.24,324.18
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,380.67,278.67
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,328.78,232.98
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,276.37,187.4
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,218.3,137.92
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,167.59,96.83
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,119.23,63.05
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,72.73,40.77
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,49.73,38.38
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,48.24,37.29
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,42.48,32.34
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,39.82,30.02
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,37.06,27.44
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,32.37,22.93
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,27.53,17.8
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.37,0.96
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,7.63,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,20.36,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,108.99,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,210.24,161.04
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,291.85,239.8
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,383.08,320.26
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,454.22,381.35
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,530.01,443.41
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,588.1,488.45
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,652.1,535.14
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,707.38,573.51
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,762.75,610.86
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,809.05,640.4
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,846.9,663.31
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,885.48,686.87
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,922.19,708.79
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,952.56,726.03
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,980.41,741.49
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,925.92,703.12
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,847.34,647.09
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,785.93,599.48
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,713.2,543.17
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,737.23,560.86
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,759.78,576.7
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,686.99,521.97
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,605.92,461.22
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,609.1,464.44
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,611.2,466.38
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,735.47,562.37
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,838.67,640.22
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,805.08,615.26
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,770.89,590.63
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,735.44,564.65
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,702.82,540.36
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,669.65,516.39
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,635.71,491.45
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,599.59,464.25
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,563.7,436.73
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,542.45,420.7
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,513.61,397.47
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,464.31,357.21
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,416.35,317.23
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,375.8,280.2
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,330.59,237.33
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,277.28,189.99
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,224.79,143.99
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,173.21,101.71
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,124.03,66.76
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,77.11,43.56
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,52.05,40.62
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,50.24,39.24
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,43.95,33.79
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,41.37,31.52
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,38.69,29.01
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,33.62,24.15
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.37,18.67
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.24,2.81
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,8.58,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,15.59,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,104.43,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,201.97,156.0
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,284.31,234.45
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,375.79,315.3
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,446.34,375.97
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,521.42,437.62
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,583.6,486.2
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,644.15,530.35
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,699.16,568.52
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,754.3,605.59
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,800.45,634.94
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,845.52,662.87
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,876.27,680.28
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,912.61,701.42
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,942.41,717.7
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,969.78,732.21
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,990.58,742.82
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,1008.5,751.61
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,1020.48,756.58
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,1029.29,759.64
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,1032.34,759.88
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,1032.12,758.2
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,1026.67,753.87
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,1017.96,747.55
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,1004.59,738.85
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,988.09,728.16
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,966.69,714.85
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,942.43,699.56
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,913.26,681.44
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,881.57,661.37
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,846.78,638.72
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,809.84,614.31
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,769.81,587.65
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,728.05,558.61
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,682.91,525.12
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,636.54,489.85
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,587.35,451.68
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,537.55,411.96
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,486.45,370.15
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,435.37,327.1
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,383.05,281.68
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,331.46,236.14
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,279.43,190.82
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,221.99,141.75
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,172.06,101.01
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,124.67,67.37
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,78.94,44.33
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,52.67,40.9
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,46.16,35.41
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,44.57,34.17
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,42.03,31.98
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,39.4,29.55
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,33.92,24.36
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.2,18.54
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.1,3.91
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,8.58,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,25.47,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,111.52,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,204.24,158.68
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,281.39,232.36
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,367.19,308.58
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,436.12,368.24
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,509.51,429.0
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,570.53,477.31
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,633.42,523.97
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,684.22,559.47
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,738.81,596.87
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,784.85,626.66
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,829.88,655.07
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,867.92,677.8
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,896.4,693.49
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,926.23,710.46
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,953.73,725.65
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,974.96,736.68
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,993.33,745.84
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,989.23,740.27
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,990.0,738.34
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,1002.34,744.8
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,1020.75,755.21
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,1015.8,750.45
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,1007.66,743.95
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,995.42,735.04
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,980.08,724.21
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,959.9,710.82
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,936.87,695.56
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,908.95,677.25
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,878.56,657.18
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,844.16,634.24
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,807.65,609.68
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,750.59,569.39
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,696.59,528.47
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,651.5,495.38
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,607.69,462.5
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,563.73,429.27
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,519.88,395.31
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,475.89,360.33
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,427.03,320.07
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,376.83,277.08
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,328.43,234.13
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,277.33,189.46
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,225.64,144.53
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,176.23,104.5
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,129.44,71.28
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,84.68,48.4
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,51.77,39.83
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,50.51,39.0
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,49.16,38.02
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,45.61,34.97
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,41.87,31.57
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,36.06,26.12
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,29.99,20.04
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,18.61,5.14
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,9.53,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,19.29,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,100.07,8.19
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,185.35,144.58
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,260.24,215.46
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,347.85,293.44
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,419.85,356.09
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,496.5,420.2
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,559.94,471.18
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,625.52,521.35
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,681.5,561.73
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,737.95,601.41
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,781.53,630.81
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,828.55,662.31
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,868.92,687.97
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,907.6,712.12
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,939.08,730.59
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,959.85,741.49
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,981.04,753.24
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,999.46,763.09
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,1012.54,769.37
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,1022.55,773.69
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,1026.87,775.08
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,1027.99,774.47
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,1023.91,770.17
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,1016.64,763.88
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,1004.77,755.35
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,989.81,744.86
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,968.65,730.38
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,944.76,714.12
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,916.56,695.69
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,886.02,675.5
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,851.29,651.89
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,814.66,626.78
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,775.11,599.98
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,733.84,569.98
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,690.05,537.15
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,644.97,502.49
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,596.74,464.64
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,547.87,425.22
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,497.02,383.09
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,441.02,335.92
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,388.78,290.25
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,337.5,244.67
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,285.92,199.41
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,236.35,156.39
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,181.72,111.58
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,135.55,78.2
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,91.55,54.83
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,63.52,50.87
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,62.47,50.23
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,61.39,49.5
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,53.87,42.87
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,46.01,35.73
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,39.1,29.2
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,31.89,22.03
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,17.94,5.67
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.91,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,12.52,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,74.88,12.3
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,149.99,117.16
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,166.79,137.58
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,186.8,157.65
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,164.55,139.4
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,140.37,118.16
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,172.22,144.44
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,190.56,158.62
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,258.26,215.01
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,316.83,262.51
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,385.9,316.71
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,455.66,369.89
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,633.06,509.1
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,798.93,632.07
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,852.83,666.63
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,906.0,700.92
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,877.05,678.52
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,844.16,654.14
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,817.8,634.16
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,787.78,610.16
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,897.85,688.98
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,999.89,757.45
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,975.53,739.19
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,954.45,724.3
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,927.99,705.96
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,899.45,686.17
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,829.38,632.06
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,759.02,577.25
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,756.33,576.55
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,751.01,573.48
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,714.42,547.38
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,677.83,521.22
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,608.32,469.27
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,548.52,423.93
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,490.62,380.56
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,437.03,339.98
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,423.74,330.76
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,408.99,319.97
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,354.38,278.1
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,309.67,243.64
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,264.32,208.0
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,221.47,174.23
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,193.37,152.34
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,166.29,131.1
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,168.38,132.69
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,167.65,132.36
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,137.18,109.4
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,110.44,93.02
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,90.45,75.67
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,71.3,58.78
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,64.23,52.51
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,53.62,42.81
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,44.49,34.19
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,31.8,22.11
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,20.28,7.94
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,9.53,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,12.37,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,68.03,16.13
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,137.63,107.34
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,220.53,182.5
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,313.52,264.1
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,243.72,206.96
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,151.18,127.76
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,223.07,188.98
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,295.67,248.52
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,372.73,310.91
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,453.62,374.15
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,537.22,436.59
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,607.85,487.37
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,708.98,559.62
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,821.58,633.84
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,890.58,674.75
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,955.58,711.91
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,979.23,722.12
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,991.68,725.7
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,994.67,723.36
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,1003.28,724.81
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,992.26,717.44
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,977.61,708.07
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,991.79,716.96
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,1012.29,729.42
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,999.14,721.93
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,982.96,712.8
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,962.01,700.32
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,938.31,685.87
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,909.09,669.32
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,877.64,650.71
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,842.59,628.73
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,805.79,605.11
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,766.6,579.66
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,725.85,551.24
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,681.48,519.34
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,636.04,485.67
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,588.6,449.57
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,540.75,412.07
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,486.9,369.01
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,437.27,327.85
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,386.04,284.14
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,335.8,240.5
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,285.24,197.19
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,236.71,155.87
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,182.57,111.91
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,136.77,78.62
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,93.28,54.61
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,61.67,48.65
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,59.36,46.95
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,56.85,44.98
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,52.84,41.56
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,48.6,37.75
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,40.72,30.45
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,33.49,23.37
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,21.78,9.48
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,11.44,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,24.66,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,109.34,36.41
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,195.23,154.09
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,266.05,220.28
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,345.4,290.6
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,384.56,324.88
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,418.56,353.26
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,482.09,404.1
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,542.57,450.68
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,597.22,490.51
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,652.42,528.81
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,725.88,579.15
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,797.36,626.03
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,845.99,655.69
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,893.79,684.26
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,915.58,695.34
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,943.12,710.53
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,966.12,723.3
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,986.49,734.38
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,999.96,741.5
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,1010.48,746.84
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,1014.6,749.25
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,1015.55,749.7
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,1011.31,746.18
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,1003.9,740.69
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,991.42,733.0
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,975.88,723.3
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,955.52,710.36
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,932.37,695.5
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,904.92,677.7
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,875.06,658.17
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,840.94,635.83
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,804.86,611.87
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,766.31,585.83
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,726.04,557.47
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,682.6,525.3
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,637.97,491.44
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,590.4,454.52
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,542.21,416.14
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,492.07,375.22
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,441.95,333.2
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,391.19,289.38
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,334.87,240.57
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,283.48,195.79
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,233.74,152.74
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,184.71,112.23
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,138.22,78.0
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,87.76,48.26
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,52.8,40.98
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,51.6,40.18
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,50.31,39.24
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,47.24,36.62
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,44.02,33.7
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,38.32,28.34
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.35,22.42
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,20.52,9.11
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,11.44,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,25.71,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,113.88,44.33
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,203.47,160.81
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,274.98,227.07
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,354.54,296.95
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,396.24,332.82
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,437.93,366.79
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,489.92,407.46
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,542.73,447.07
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,565.08,461.26
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,590.39,477.21
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,602.1,482.13
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,609.69,483.98
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,666.87,524.93
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,724.73,565.09
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,820.85,632.21
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,907.34,688.66
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,956.32,719.14
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,995.49,743.18
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,1009.14,750.94
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,1019.8,757.05
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,1023.4,758.54
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,1023.82,758.11
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,1020.08,754.93
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,1013.11,749.75
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,1000.54,740.97
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,984.88,730.27
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,964.8,716.97
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,941.84,701.76
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,914.37,683.21
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,884.35,662.94
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,850.62,640.27
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,814.61,615.91
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,775.45,589.27
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,734.42,560.94
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,689.95,527.85
2018,5,23,14,0,930.0,97.0,3.3,20.8,902.0,644.12,493.01
2018,5,23,14,15,924.0,95.0,3.3,20.7,870.5,595.86,455.69
2018,5,23,14,30,918.0,93.0,3.3,20.6,839.0,546.75,416.71
2018,5,23,14,45,909.5,91.5,3.3,20.5,801.5,496.26,375.59
2018,5,23,15,0,901.0,90.0,3.3,20.4,764.0,445.57,333.16
2018,5,23,15,15,889.0,88.0,3.3,20.4,721.0,393.22,288.33
2018,5,23,15,30,877.0,86.0,3.3,20.4,678.0,341.43,243.08
2018,5,23,15,45,861.5,84.0,3.25,20.05,631.0,289.5,197.71
2018,5,23,16,0,846.0,82.0,3.2,19.7,584.0,238.88,153.8
2018,5,23,16,15,826.0,78.5,3.2,19.3,533.5,187.92,111.77
2018,5,23,16,30,806.0,75.0,3.2,18.9,483.0,131.87,69.8
2018,5,23,16,45,778.5,72.0,3.25,18.55,431.0,85.41,43.73
