Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,16,30,770.0,82.0,3.6,25.9,491.0,157.31,87.47
2018,7,21,16,45,746.0,77.5,3.6,25.45,441.0,110.62,56.56
2018,7,21,17,0,722.0,73.0,3.6,25.0,391.0,66.8,37.06
2018,7,21,17,15,688.0,69.0,3.5,24.45,340.5,48.19,35.74
2018,7,21,17,30,654.0,65.0,3.4,23.9,290.0,42.79,31.31
2018,7,21,17,45,605.5,60.0,3.35,23.3,241.0,41.0,29.92
2018,7,21,18,0,557.0,55.0,3.3,22.7,192.0,39.14,28.35
2018,7,21,18,15,483.5,47.5,3.2,22.1,146.5,35.02,24.68
2018,7,21,18,30,410.0,40.0,3.1,21.5,101.0,30.71,20.65
2018,7,21,18,45,295.0,30.5,2.95,20.9,65.5,24.29,14.33
2018,7,21,19,0,180.0,21.0,2.8,20.3,30.0,17.52,0.0
2018,7,21,19,15,90.0,10.5,2.7,19.9,15.0,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,61.4,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,152.97,93.54
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,233.04,182.05
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,315.66,253.78
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,384.41,311.57
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,458.38,370.81
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,518.91,417.09
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,581.89,462.49
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,632.7,496.42
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,687.55,532.17
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,734.41,561.72
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,780.65,590.27
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,820.08,612.83
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,850.49,629.05
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,882.33,646.75
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,912.09,662.9
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,934.65,673.78
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,954.59,683.04
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,969.89,689.41
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,982.24,694.03
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,989.49,697.65
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,993.64,699.47
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,991.64,697.73
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,986.51,694.16
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,977.31,688.69
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,965.02,681.35
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,947.33,670.52
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,926.77,657.88
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,902.6,643.54
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,875.82,627.42
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,844.81,608.77
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,811.5,588.34
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,774.59,564.87
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,735.79,539.9
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,693.72,511.7
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,650.18,480.82
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,604.61,447.67
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,558.1,412.82
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,508.78,374.86
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,459.17,335.5
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,408.91,294.14
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,358.99,252.13
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,308.37,209.75
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,258.79,167.86
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,208.86,126.52
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,153.57,83.63
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,107.08,53.32
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,63.5,34.86
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,45.56,33.44
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,43.91,32.25
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,41.71,30.5
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,36.01,25.62
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,32.58,22.56
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,29.03,19.18
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,22.51,12.79
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.61,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,9.05,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,74.11,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,177.17,104.29
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,260.52,203.49
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,346.0,278.37
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,409.81,332.91
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,483.18,392.15
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,544.38,439.12
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,607.65,484.06
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,660.47,519.31
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,713.61,553.6
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,752.89,577.57
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,798.03,605.19
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,837.19,627.57
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,874.65,648.43
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,905.38,665.11
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,933.77,680.16
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,957.03,691.45
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,977.56,700.98
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,992.06,706.32
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,1003.58,709.85
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,1010.18,712.42
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,1013.55,713.15
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,1011.11,710.42
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,1005.43,705.85
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,994.56,698.75
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,980.53,689.81
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,962.49,678.89
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,941.47,666.1
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,915.18,650.31
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,886.36,632.81
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,841.94,605.28
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,801.42,579.93
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,747.47,541.61
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,699.91,507.19
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,657.18,478.1
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,615.01,448.78
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,576.76,422.46
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,536.88,394.1
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,485.53,356.5
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,437.02,320.32
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,392.77,285.9
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,349.44,251.59
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,304.96,219.3
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,262.84,189.73
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,225.58,164.25
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,196.85,146.32
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,162.32,121.84
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,131.29,99.95
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,116.0,93.23
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,102.17,82.02
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,72.78,57.24
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,40.74,29.72
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,31.81,21.88
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,22.59,13.66
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,15.04,6.61
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,7.51,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.81,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,68.73,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,165.39,91.52
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,250.88,195.01
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,337.63,271.2
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,407.81,330.75
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,479.69,388.97
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,542.67,437.77
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,607.96,484.77
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,662.62,522.06
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,717.76,558.6
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,734.51,566.95
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,749.81,574.46
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,798.0,605.06
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,849.92,637.39
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,882.87,656.8
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,922.46,680.63
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,953.05,697.84
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,981.52,713.61
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,995.06,720.0
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,1005.43,724.54
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,1011.35,726.63
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,1014.07,726.8
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,1012.6,724.42
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,1007.86,720.08
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,997.39,713.06
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,983.76,704.11
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,965.62,691.93
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,944.51,677.89
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,918.82,661.68
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,890.48,643.69
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,858.4,622.93
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,824.03,600.54
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,785.8,575.51
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,745.62,549.08
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,703.44,520.11
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,659.72,488.35
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,613.05,453.62
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,565.4,417.28
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,515.39,378.37
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,464.96,338.01
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,413.79,295.78
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,362.94,252.91
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,310.7,209.0
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,259.47,165.73
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,208.71,123.97
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,159.73,86.57
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,104.53,50.46
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,59.47,32.75
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,44.64,32.23
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,43.34,31.34
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,41.09,29.57
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,38.77,27.62
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,32.38,22.06
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,29.26,19.08
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,22.25,12.22
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.83,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,8.58,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,71.77,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,179.96,92.86
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,270.25,208.98
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,357.6,286.13
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,427.72,345.71
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,502.57,406.06
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,562.66,452.1
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,624.68,496.13
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,668.39,525.64
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,710.51,553.29
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,762.82,587.53
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,807.92,615.92
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,851.55,642.6
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,894.12,668.12
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,924.54,685.41
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,952.54,701.05
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,961.5,704.3
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,965.68,704.64
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,987.91,717.01
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,1007.58,727.56
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,1014.47,730.39
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,1018.13,731.34
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,1015.59,728.56
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,1009.78,723.85
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,1003.54,719.05
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,993.96,712.21
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,975.17,699.89
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,953.38,685.71
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,927.8,669.48
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,899.49,651.42
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,867.32,630.71
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,832.76,608.28
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,794.83,583.41
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,754.9,556.99
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,709.26,525.09
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,663.17,491.22
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,616.1,456.27
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,568.45,420.01
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,517.9,380.76
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,468.04,341.06
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,417.32,299.09
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,364.21,254.1
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,311.47,209.83
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,259.78,166.21
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,208.74,124.85
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,154.09,83.81
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,106.63,53.94
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,62.47,36.91
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,49.72,36.71
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,43.82,31.91
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,40.47,29.19
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,36.91,26.17
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,33.05,22.73
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,28.94,18.87
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.35,9.83
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.38,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,5.72,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,52.14,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,137.91,64.32
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,227.12,175.93
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,317.14,254.85
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,387.46,314.57
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,463.27,375.86
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,526.02,424.22
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,588.01,469.07
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,644.42,507.38
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,701.44,544.85
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,750.3,575.45
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,798.58,604.95
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,839.2,629.08
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,870.78,646.83
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,903.83,665.32
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,934.68,682.15
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,958.72,694.43
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,980.03,704.98
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,996.04,712.6
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,1009.0,718.37
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,1016.3,721.1
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,1020.37,721.95
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,1019.15,719.44
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,1014.66,715.02
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,1004.52,708.12
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,991.18,699.34
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,973.79,688.28
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,953.4,675.35
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,927.52,659.31
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,899.02,641.55
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,866.4,620.91
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,831.56,598.7
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,793.69,574.88
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,753.89,549.48
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,710.23,519.68
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,665.17,487.72
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,617.61,453.2
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,569.19,417.06
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,519.3,378.77
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,469.18,339.17
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,416.86,296.49
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,364.99,253.27
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,312.8,210.1
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,255.0,162.54
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,204.09,121.16
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,155.35,84.49
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,107.73,54.95
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,63.27,38.58
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,52.32,38.89
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,46.26,33.99
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,43.44,31.76
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,40.46,29.26
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,35.97,25.27
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,31.27,20.88
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,22.93,12.61
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,16.2,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,56.39,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,146.5,61.1
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,238.44,185.89
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,330.41,268.11
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,400.93,329.37
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,476.93,392.34
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,535.97,439.17
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,601.39,487.6
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,656.57,526.14
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,712.19,563.82
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,760.31,594.92
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,807.65,624.77
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,840.1,643.71
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,878.12,666.36
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,910.59,684.73
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,940.77,701.41
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,965.39,714.88
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,987.31,726.57
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,1002.86,734.1
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,1015.36,739.74
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,1022.23,742.23
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,1025.85,742.77
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,1023.68,739.89
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,1018.21,735.03
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,1008.02,727.53
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,994.59,718.06
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,976.58,705.85
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,955.53,691.72
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,929.73,675.07
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,901.17,656.59
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,869.16,635.82
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,834.67,613.45
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,796.06,588.22
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,755.44,561.38
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,712.32,531.33
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,667.62,498.52
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,619.93,462.75
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,571.23,425.28
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,520.33,385.08
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,469.02,343.46
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,415.97,299.31
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,363.23,254.48
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,310.08,209.24
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,257.86,164.74
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,206.11,121.98
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,156.07,83.98
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,99.43,47.65
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,52.92,31.29
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,43.77,31.86
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,42.83,31.27
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,40.54,29.45
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,38.19,27.45
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,31.4,21.47
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,27.78,18.0
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,21.65,11.51
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,17.16,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,8.58,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,53.45,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,138.98,48.46
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,231.11,179.68
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,322.35,261.64
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,394.68,324.24
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,472.6,388.42
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,535.91,438.41
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,601.67,487.45
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,654.54,523.2
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,711.75,560.79
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,760.73,591.57
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,808.91,620.99
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,849.97,644.9
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,889.36,667.26
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,915.4,679.73
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,946.88,695.7
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,967.5,705.79
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,985.09,714.03
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,996.87,717.96
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,1005.32,719.92
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,1012.62,723.05
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,1016.75,724.28
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,1014.76,721.44
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,1009.58,716.76
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,999.31,709.91
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,985.97,701.21
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,966.9,688.39
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,945.06,673.89
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,920.89,658.7
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,894.08,641.74
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,863.82,622.16
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,831.1,600.89
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,792.97,576.74
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,753.02,550.65
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,710.09,520.72
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,665.82,489.1
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,617.39,453.77
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,565.57,415.18
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,508.57,371.78
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,452.17,328.35
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,395.15,284.16
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,347.35,247.09
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,300.83,211.44
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,259.87,180.48
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,215.73,143.69
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,166.93,104.66
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,121.52,73.8
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,74.98,57.72
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,63.12,48.12
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,55.63,42.05
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,56.85,43.3
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,56.8,43.3
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,45.96,33.82
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,34.59,23.64
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,24.3,13.32
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,13.34,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,48.46,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,127.23,33.2
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,221.03,169.88
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,313.66,252.34
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,386.33,314.58
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,464.9,378.65
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,529.54,428.9
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,593.62,475.68
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,627.52,497.1
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,654.42,512.9
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,708.19,547.81
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,762.01,581.52
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,821.23,617.89
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,877.65,651.32
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,902.41,663.69
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,924.05,674.29
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,927.3,673.44
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,922.12,667.5
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,963.01,691.31
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,999.77,711.75
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,1007.34,714.84
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,1011.72,716.33
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,1009.89,714.2
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,1004.84,710.2
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,994.7,704.09
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,981.41,696.1
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,963.17,684.86
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,942.01,671.78
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,915.99,656.7
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,887.46,639.82
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,847.77,614.96
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,810.08,591.18
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,772.64,567.19
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,733.29,540.39
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,684.08,504.96
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,634.97,469.14
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,598.26,442.92
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,554.09,410.19
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,504.46,372.0
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,454.88,332.72
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,404.34,291.01
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,352.34,247.07
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,300.3,203.75
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,250.19,161.91
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,200.45,121.3
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,152.6,85.4
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,100.93,53.16
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,57.91,43.87
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,52.33,39.41
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,50.33,37.92
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,46.91,35.11
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,43.28,31.97
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,37.6,26.86
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,31.63,21.25
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,22.83,11.99
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,15.25,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,36.79,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,100.55,15.05
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,206.05,157.72
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,312.33,251.65
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,383.72,313.31
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,460.94,376.85
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,507.64,413.42
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,554.3,448.13
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,503.18,404.19
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,429.51,342.86
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,521.36,411.56
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,603.96,470.18
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,738.37,564.72
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,861.51,644.31
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,897.08,662.97
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,930.75,680.99
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,954.81,693.28
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,976.18,703.89
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,991.77,710.96
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,1004.3,716.19
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,1010.78,718.27
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,1013.99,718.44
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,1011.9,715.09
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,1006.51,709.84
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,995.92,702.64
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,982.12,693.51
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,963.77,681.34
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,942.42,667.35
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,916.21,651.02
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,887.42,632.98
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,854.24,611.83
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,818.99,589.22
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,780.46,564.5
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,740.06,538.34
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,696.96,508.32
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,652.44,476.47
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,605.55,442.25
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,557.78,406.46
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,507.58,368.02
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,457.11,328.23
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,405.48,286.22
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,354.29,243.68
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,302.29,200.76
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,244.7,153.62
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,193.99,113.0
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,145.62,77.61
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,98.95,50.48
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,55.69,41.23
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,47.34,34.53
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,45.85,33.51
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,43.42,31.6
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,40.88,29.46
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,35.53,24.73
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,29.91,19.51
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,20.53,9.8
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,12.39,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,32.68,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,90.45,1.85
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,174.09,131.38
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,252.45,201.56
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,320.98,259.88
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,399.37,323.38
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,465.87,375.04
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,535.61,426.84
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,595.88,469.09
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,657.66,509.98
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,709.35,542.03
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,760.95,573.09
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,799.76,595.3
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,841.63,619.24
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,876.13,637.26
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,908.68,653.79
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,932.3,665.58
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,953.25,675.76
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,960.12,677.08
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,972.45,682.05
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,980.56,686.34
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,985.64,688.89
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,985.64,689.16
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,982.53,687.57
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,972.95,681.86
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,960.33,674.36
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,943.83,664.46
