Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,924.45,652.76
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,899.99,638.05
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,872.89,621.59
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,841.95,602.51
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,808.58,581.68
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,771.41,558.07
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,732.34,532.75
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,689.68,503.22
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,645.58,471.91
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,599.06,438.03
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,551.63,402.53
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,501.88,364.38
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,451.85,324.89
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,400.66,283.19
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,349.98,241.02
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,291.73,193.33
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,240.94,151.18
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,190.38,110.68
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,141.95,75.36
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,95.41,48.6
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,52.46,38.58
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,46.34,33.72
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,45.19,32.97
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,41.93,30.34
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,38.46,27.39
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,33.89,23.31
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,29.12,18.79
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.68,9.55
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,13.34,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,40.95,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,108.61,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,203.5,153.1
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,295.14,235.4
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,365.32,295.16
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,441.39,356.56
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,504.25,404.96
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,566.52,450.15
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,623.21,487.5
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,680.67,523.74
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,728.76,551.89
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,776.24,578.67
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,816.97,601.89
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,848.7,618.92
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,881.35,636.42
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,911.83,652.32
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,936.6,665.3
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,958.84,676.7
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,975.45,684.75
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,989.12,691.08
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,996.52,695.97
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,1000.68,698.85
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,998.52,697.39
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,993.11,693.98
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,983.54,688.73
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,970.77,681.49
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,952.55,671.21
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,931.35,658.94
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,905.53,643.74
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,877.05,626.69
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,844.44,606.74
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,809.55,585.05
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,771.79,560.99
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,732.13,535.39
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,688.97,505.56
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,644.42,473.73
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,597.24,439.21
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,549.15,403.01
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,499.78,364.68
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,450.16,325.04
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,398.38,282.43
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,347.05,239.32
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,295.05,196.16
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,244.28,153.94
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,186.62,107.84
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,138.13,72.55
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,91.28,46.01
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,50.26,37.0
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,48.84,36.08
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,43.05,31.36
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,40.48,29.28
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,37.77,26.95
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,33.15,22.79
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,28.34,18.18
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,19.85,8.57
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,12.39,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,43.77,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,114.08,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,211.75,159.74
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,305.51,246.19
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,380.45,311.34
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,458.21,376.0
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,523.47,427.66
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,591.42,477.88
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,647.89,516.81
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,705.07,554.91
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,747.42,581.21
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,795.86,611.24
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,836.28,635.22
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,875.1,657.75
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,907.65,675.6
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,937.95,691.81
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,960.15,704.41
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,979.36,715.13
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,993.74,722.78
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,1004.8,728.39
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,1011.53,730.97
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,1015.01,731.62
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,1013.24,729.41
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,1008.14,725.23
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,998.33,717.93
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,985.26,708.67
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,966.59,695.9
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,944.88,681.26
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,919.52,664.82
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,891.43,646.58
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,857.86,624.77
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,822.03,601.33
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,783.42,576.32
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,742.8,549.7
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,699.79,519.28
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,655.2,486.74
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,607.54,451.17
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,558.83,413.84
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,507.69,373.75
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,456.17,332.16
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,403.0,287.91
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,350.27,243.14
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,297.26,198.3
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,245.16,154.31
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,193.15,112.1
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,135.56,69.6
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,86.78,42.28
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,45.93,33.58
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,44.29,32.45
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,42.56,31.17
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,39.84,28.94
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,37.02,26.5
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,29.88,20.14
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,25.76,16.12
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.06,7.58
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,13.34,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,8.58,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,117.6,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,242.77,182.16
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,341.22,274.82
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,415.07,339.55
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,494.14,405.07
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,558.35,455.76
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,624.71,504.11
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,680.12,541.19
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,729.18,572.19
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,776.44,600.81
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,822.68,627.79
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,863.67,651.24
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,902.79,673.0
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,934.47,689.34
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,963.62,703.89
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,987.8,716.68
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,1008.98,727.59
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,1023.57,733.94
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,1034.87,738.36
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1041.18,740.63
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1044.11,740.93
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,1041.67,738.15
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,1035.8,733.36
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,1024.62,725.8
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,1010.11,716.25
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,989.57,703.08
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,965.98,688.02
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,938.64,671.07
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,908.57,652.28
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,874.65,630.97
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,838.36,607.93
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,798.77,582.81
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,757.24,556.08
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,711.56,524.02
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,664.57,490.16
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,614.66,453.36
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,564.09,415.03
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,512.33,374.71
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,460.58,333.24
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,407.07,289.11
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,354.05,244.51
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,294.25,195.15
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,242.58,152.14
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,191.19,111.4
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,143.03,77.33
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,96.43,52.26
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,54.88,40.91
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,53.81,40.31
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,52.67,39.59
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,48.9,36.53
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,44.93,33.11
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,37.94,26.86
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,30.55,19.95
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.15,7.57
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,10.48,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,8.1,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,81.19,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,194.28,142.05
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,284.91,225.84
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,357.58,288.3
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,436.28,352.75
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,501.09,403.36
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,568.68,453.66
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,625.95,493.94
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,684.04,533.43
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,729.4,562.39
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,778.19,593.16
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,820.06,619.37
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,860.4,644.23
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,893.34,663.47
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,924.03,681.12
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,944.2,692.37
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,970.17,707.51
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,990.31,718.43
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,1007.67,727.62
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,1014.63,730.71
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,1018.35,731.92
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,1016.76,729.84
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,1011.85,725.79
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,1001.76,719.1
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,988.39,710.41
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,970.39,698.79
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,949.28,685.18
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,922.25,668.1
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,892.51,649.27
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,858.93,627.8
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,823.0,604.55
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,784.16,579.56
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,743.18,552.78
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,698.69,521.19
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,652.47,487.27
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,604.32,450.86
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,555.05,412.61
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,503.75,371.93
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,451.89,329.61
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,398.06,284.29
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,344.56,238.4
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,291.22,193.0
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,238.93,148.71
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,186.33,106.18
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,135.69,69.87
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,79.47,38.07
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,43.88,31.86
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,42.53,30.94
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,41.11,29.9
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,39.19,28.35
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,37.28,26.65
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,30.12,20.24
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,26.04,16.18
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,18.87,5.93
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,12.39,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,107.73,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,232.7,170.79
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,332.72,267.05
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,408.16,333.36
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,489.19,400.84
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,554.2,452.32
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,621.65,501.55
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,671.94,536.17
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,728.7,574.44
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,776.33,604.59
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,823.14,633.46
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,864.01,657.72
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,903.09,680.4
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,936.0,699.04
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,966.41,715.9
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,988.88,727.74
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,1008.17,737.58
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,1021.34,744.08
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,1031.08,748.48
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1037.89,751.45
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1041.29,752.38
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,1038.74,749.62
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,1032.76,744.81
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,1022.0,737.49
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,1007.86,728.1
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,988.51,715.54
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,966.01,700.97
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,938.97,683.68
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,909.0,664.41
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,876.61,643.33
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,841.47,620.29
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,801.41,593.86
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,759.19,565.73
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,714.13,533.41
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,667.43,498.62
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,617.29,460.6
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,566.11,420.81
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,512.95,378.52
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,459.43,334.74
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,404.82,288.83
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,350.45,242.21
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,295.0,194.91
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,240.69,148.91
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,187.07,105.71
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,135.44,69.1
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,85.3,43.3
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,44.08,32.03
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,42.72,31.11
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,41.3,30.07
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,39.38,28.5
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,37.46,26.8
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,29.84,20.01
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,25.27,15.51
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.06,3.86
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,9.53,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,44.22,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,138.1,98.37
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,209.33,166.73
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,274.01,223.09
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,343.64,281.36
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,402.87,329.0
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,464.18,376.32
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,518.06,416.02
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,572.83,455.06
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,620.42,487.71
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,667.5,519.21
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,710.64,547.53
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,752.73,574.61
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,786.47,595.24
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,818.45,614.44
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,862.83,643.15
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,902.5,668.04
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,934.55,687.2
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,964.2,704.7
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,971.86,707.66
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,976.5,708.93
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,974.27,706.14
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,969.03,701.55
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,958.81,694.12
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,945.75,684.97
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,926.25,671.79
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,904.3,657.06
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,884.88,644.22
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,860.2,627.87
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,834.66,611.15
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,805.89,592.28
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,767.29,565.69
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,727.17,537.55
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,683.97,506.55
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,639.74,474.12
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,593.27,439.36
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,546.25,403.31
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,496.9,364.74
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,447.54,325.15
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,391.28,279.44
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,340.95,237.4
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,289.9,194.92
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,240.05,153.74
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,189.29,113.58
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,140.03,78.72
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,93.51,54.17
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,63.51,48.18
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,59.72,45.33
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,55.61,42.09
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,50.28,37.67
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,44.61,32.76
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,37.11,26.04
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.19,18.56
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.68,3.29
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,8.58,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,38.44,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,131.33,91.47
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,204.17,161.7
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,272.51,220.91
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,346.79,282.81
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,412.05,335.4
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,480.84,388.71
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,540.48,432.52
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,601.87,476.07
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,661.54,516.98
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,716.64,553.35
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,763.49,582.68
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,809.38,610.82
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,846.22,632.21
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,881.29,652.22
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,912.74,669.74
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,942.05,685.75
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,959.05,694.2
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,979.59,705.08
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,988.02,709.19
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,993.34,711.54
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,992.11,709.83
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,987.73,706.28
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,977.81,699.86
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,964.85,691.6
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,946.64,680.02
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,925.65,666.67
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,902.03,651.86
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,875.68,635.21
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,844.87,615.64
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,811.52,594.24
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,772.16,568.12
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,731.16,539.51
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,687.5,508.45
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,642.74,475.84
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,594.84,440.19
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,546.47,403.26
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,495.82,363.78
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,445.49,323.45
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,393.95,281.02
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,337.91,234.6
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,286.17,191.79
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,236.46,151.01
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,187.22,112.72
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,141.15,81.21
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,96.59,58.73
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,71.45,55.17
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,68.4,52.96
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,65.11,50.45
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,57.13,43.75
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,49.47,37.09
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,39.01,27.76
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,28.07,17.63
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,17.05,0.84
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,6.67,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,52.11,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,157.25,107.81
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,247.12,194.57
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,321.38,257.98
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,402.12,323.57
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,470.42,376.71
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,541.93,429.83
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,600.89,472.23
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,660.94,513.08
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,712.86,546.45
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,764.45,578.8
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,808.09,606.1
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,845.74,629.03
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,879.79,649.21
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,911.67,667.77
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,936.15,681.1
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,957.88,692.7
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,973.4,700.22
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,985.84,705.91
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,993.73,709.4
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,998.5,711.06
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,997.58,708.82
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,985.54,699.76
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,976.38,693.16
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,964.15,684.72
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,946.6,673.02
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,926.19,659.62
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,902.02,643.62
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,875.14,625.94
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,844.29,606.2
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,810.89,584.75
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,772.5,560.0
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,732.18,532.44
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,688.71,501.91
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,643.74,469.61
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,596.08,434.74
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,547.5,398.21
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,496.66,359.12
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,445.55,318.62
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,387.35,271.71
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,335.09,228.24
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,281.67,184.11
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,229.65,141.46
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,178.45,101.77
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,129.61,68.79
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,82.24,46.24
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,52.02,38.47
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,50.02,37.09
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,47.87,35.5
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,44.29,32.55
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,40.53,29.27
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,33.77,23.17
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,26.65,16.27
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,17.03,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,7.63,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,61.85,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,172.28,114.68
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,271.31,211.67
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,347.3,276.45
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,430.07,343.41
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,498.95,396.73
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,571.22,450.04
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,630.71,490.39
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,687.83,527.52
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,739.46,559.02
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,790.61,589.3
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,833.47,614.37
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,874.79,638.1
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,901.85,652.31
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,934.3,670.0
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,954.5,680.57
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,971.48,689.27
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,983.21,694.32
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,991.39,697.31
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,999.22,701.25
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,1003.88,703.32
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,1002.9,702.16
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,998.67,699.14
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,988.86,692.54
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,975.87,684.11
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,957.94,673.27
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,937.05,660.58
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,908.36,643.18
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,877.32,624.18
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,842.23,602.2
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,805.35,578.9
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,766.8,554.27
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,726.47,526.76
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,683.95,497.09
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,638.09,464.4
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,589.17,428.81
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,539.58,391.71
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,488.15,352.24
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,436.74,311.62
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,384.41,269.03
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,332.98,226.4
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,280.42,183.35
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,229.44,142.01
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,173.38,99.03
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,125.26,66.97
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,79.48,45.87
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,58.76,43.97
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,56.31,42.24
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,53.68,40.26
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,49.1,36.48
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,44.27,32.28
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,36.28,25.11
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,27.82,16.96
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,16.34,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,6.67,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,45.35,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,144.97,92.83
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,231.96,180.55
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,304.51,243.02
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,384.27,308.54
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,451.77,361.92
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,522.64,415.57
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,582.71,457.48
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,644.1,497.38
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,695.14,527.67
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,746.01,556.44
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,750.74,556.26
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,749.2,552.51
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,824.87,599.15
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,897.02,641.19
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,923.05,656.12
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,946.45,669.91
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,963.06,678.82
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,976.72,686.01
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,975.13,684.9
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,978.88,687.29
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,977.56,686.63
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,973.08,684.08
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,962.62,677.5
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,949.14,669.11
