Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,930.93,658.32
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,909.95,645.72
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,885.02,630.68
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,857.64,613.97
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,825.11,593.91
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,792.5,573.58
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,753.09,547.74
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,712.25,519.7
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,667.83,488.71
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,622.64,456.36
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,575.75,421.9
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,528.57,386.26
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,478.5,347.56
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,428.93,308.21
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,373.52,263.4
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,323.86,222.14
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,273.5,181.04
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,225.18,142.06
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,177.49,105.85
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,132.84,76.61
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,89.6,56.82
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,72.12,55.54
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,69.09,53.35
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,64.69,49.89
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,57.37,43.74
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,49.68,37.03
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,38.4,26.96
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,26.6,15.84
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,15.54,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,4.77,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,17.13,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,90.93,54.56
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,158.28,122.58
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,253.44,202.75
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,348.35,280.45
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,413.19,331.64
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,481.65,383.39
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,527.84,416.38
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,573.95,448.28
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,555.55,430.76
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,514.81,397.49
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,587.29,448.52
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,647.23,488.87
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,712.74,532.91
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,779.12,576.43
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,798.04,586.21
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,814.21,594.56
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,871.57,632.34
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,923.58,664.35
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,895.6,644.47
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,861.93,620.12
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,875.73,629.51
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,888.55,637.83
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,906.25,650.78
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,919.63,659.69
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,893.83,643.1
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,866.08,624.37
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,855.7,619.46
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,839.15,609.55
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,809.54,590.78
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,777.39,569.75
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,740.55,544.51
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,702.16,517.71
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,659.67,487.56
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,616.09,455.89
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,569.53,421.4
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,522.51,385.62
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,473.47,347.22
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,419.68,304.38
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,369.51,263.01
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,320.52,221.94
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,270.18,180.44
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,221.58,140.9
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,173.92,104.38
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,128.81,74.7
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,85.03,54.93
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,69.15,53.5
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,65.56,50.77
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,61.7,47.69
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,53.73,40.89
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,45.94,34.02
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,36.14,25.16
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,25.9,15.15
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,17.63,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.81,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,40.06,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,134.63,79.97
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,219.45,171.75
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,292.9,235.7
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,377.2,305.3
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,446.59,360.45
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,519.63,415.88
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,579.2,458.5
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,640.17,499.47
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,690.83,531.68
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,741.19,562.83
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,784.85,588.07
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,823.42,609.4
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,860.52,630.24
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,895.77,649.61
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,906.16,653.14
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,912.34,654.43
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,940.77,670.68
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,966.59,684.93
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,974.57,687.45
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,971.38,683.4
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,970.39,681.71
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,966.27,678.11
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,955.73,671.54
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,942.16,663.18
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,924.76,651.86
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,904.52,638.83
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,878.55,623.82
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,850.13,607.03
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,817.48,586.73
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,782.84,564.93
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,744.63,540.47
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,704.78,513.45
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,660.67,482.7
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,615.84,450.58
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,568.38,416.01
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,520.51,380.05
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,470.46,341.4
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,420.78,301.87
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,370.0,260.19
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,320.29,218.72
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,264.01,173.12
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,215.05,133.66
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,166.73,97.28
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,121.54,68.49
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,77.94,50.34
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,65.43,50.1
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,62.07,47.61
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,58.47,44.8
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,52.79,40.01
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,45.26,33.39
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,35.03,24.16
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,24.33,13.64
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,16.68,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,35.12,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,125.68,70.54
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,208.59,164.16
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,279.28,226.83
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,357.5,292.89
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,427.75,349.72
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,499.03,404.84
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,558.96,448.77
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,620.27,491.72
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,672.25,525.58
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,724.12,558.38
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,767.18,584.14
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,809.11,608.61
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,843.6,628.18
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,871.66,643.31
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,896.01,655.62
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,917.67,666.15
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,932.76,672.96
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,944.85,677.98
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,953.03,682.18
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,958.18,684.58
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,957.33,683.15
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,953.38,679.91
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,942.98,673.34
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,929.61,664.96
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,911.58,654.06
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,890.81,641.33
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,866.32,626.59
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,839.31,610.04
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,804.89,588.09
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,768.97,564.48
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,721.38,531.28
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,673.78,497.56
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,634.43,469.84
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,593.54,440.21
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,556.87,412.99
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,513.65,379.93
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,457.17,336.05
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,407.99,296.84
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,360.03,256.81
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,310.54,214.71
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,260.97,173.66
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,213.15,134.76
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,167.01,100.11
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,124.2,73.23
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,82.39,56.4
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,72.87,56.91
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,68.64,53.65
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,63.52,49.5
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,55.78,42.88
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,47.66,35.66
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,35.88,24.98
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,23.56,12.79
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,15.73,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,24.34,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,110.0,56.92
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,189.55,149.59
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,259.59,212.35
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,336.82,278.52
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,402.55,333.05
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,472.42,388.62
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,537.23,437.53
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,600.34,483.31
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,654.0,520.08
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,707.76,555.22
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,752.41,582.73
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,796.1,608.94
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,832.43,629.99
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,867.01,649.58
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,890.94,661.85
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,918.04,676.22
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,938.49,686.24
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,956.22,694.56
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,964.51,699.22
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,961.76,696.93
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,960.65,695.19
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,956.44,691.53
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,946.82,685.01
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,934.14,676.62
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,916.15,664.83
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,895.32,651.22
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,871.52,636.03
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,844.94,618.94
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,814.31,598.92
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,781.06,577.0
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,742.34,551.49
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,701.76,522.73
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,658.11,491.21
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,613.06,457.81
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,565.6,421.96
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,517.38,384.44
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,466.68,343.94
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,415.89,302.2
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,364.02,258.39
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,306.5,209.72
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,254.21,165.62
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,203.52,123.76
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,153.6,85.72
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,106.26,56.16
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,61.19,46.85
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,49.25,36.91
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,47.1,35.3
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,44.81,33.46
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,41.08,30.25
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,37.17,26.69
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,30.26,20.23
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,22.98,11.97
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,14.3,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,38.56,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,138.66,65.9
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,238.42,188.0
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,314.25,256.23
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,397.53,326.77
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,464.18,380.88
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,534.43,434.92
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,593.42,476.67
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,650.15,514.32
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,700.49,545.63
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,750.5,575.47
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,792.6,600.04
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,833.29,623.19
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,845.59,626.28
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,852.81,626.44
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,877.45,640.83
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,899.43,653.22
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,937.2,676.45
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,965.34,693.18
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,972.94,697.55
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,977.3,700.13
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,974.9,698.35
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,969.24,694.56
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,959.47,688.86
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,946.47,681.09
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,927.5,668.87
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,905.53,654.74
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,879.45,638.28
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,850.65,619.95
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,817.64,598.8
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,782.27,575.9
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,743.19,550.45
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,702.18,521.98
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,658.03,490.13
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,612.41,456.34
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,564.18,419.79
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,515.11,381.52
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,463.88,340.59
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,412.48,298.28
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,359.77,253.7
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,307.71,209.0
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,255.43,164.81
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,197.49,117.36
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,146.56,78.9
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,98.15,49.41
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,51.96,38.85
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,48.17,35.87
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,46.21,34.42
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,40.25,29.41
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,37.11,26.7
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,33.85,23.69
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,27.69,17.91
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,21.22,10.06
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,13.82,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,40.95,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,142.71,58.88
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,246.56,193.08
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,322.82,261.54
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,406.8,331.84
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,473.58,384.93
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,544.03,437.53
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,599.3,475.04
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,659.26,513.97
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,708.66,543.82
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,757.58,572.31
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,799.34,598.12
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,832.34,617.82
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,865.23,637.43
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,895.91,655.4
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,918.67,667.58
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,938.6,678.01
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,952.79,685.61
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,963.81,691.26
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,970.34,693.34
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,973.64,693.56
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,971.25,691.05
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,965.6,686.61
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,954.78,678.92
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,940.77,669.34
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,921.84,656.87
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,899.93,642.57
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,873.45,625.86
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,844.29,607.38
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,811.49,586.77
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,776.39,564.44
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,736.91,539.09
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,695.48,510.66
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,651.91,479.78
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,606.88,446.95
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,558.66,410.97
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,509.56,373.21
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,458.7,333.06
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,407.62,291.49
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,354.97,247.36
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,302.87,203.05
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,250.37,159.19
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,192.12,112.08
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,141.73,74.66
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,93.73,46.4
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,47.83,35.05
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,46.73,34.36
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,44.7,32.85
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,38.84,27.96
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,36.04,25.55
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,33.16,22.88
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,26.96,17.08
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,20.46,8.73
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,13.34,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,41.24,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,142.3,46.96
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,247.48,189.12
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,323.35,255.66
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,407.01,323.75
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,472.57,374.72
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,538.43,423.35
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,596.43,462.42
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,655.43,500.59
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,705.09,530.85
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,754.26,559.97
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,788.35,580.62
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,827.96,604.81
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,860.33,623.82
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,890.48,641.31
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,914.49,655.67
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,935.74,668.33
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,950.67,676.34
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,962.5,682.55
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,969.16,686.67
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,972.56,688.83
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,970.27,686.93
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,964.65,683.08
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,953.31,676.76
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,938.76,668.41
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,919.71,656.6
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,897.62,642.84
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,871.47,626.79
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,842.59,608.87
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,809.05,587.82
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,773.18,565.02
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,733.99,539.6
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,692.88,511.13
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,648.52,479.36
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,602.69,445.62
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,554.69,409.23
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,505.83,371.14
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,454.62,330.3
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,403.18,288.09
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,350.99,244.1
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,299.33,199.97
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,246.36,155.59
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,194.79,113.71
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,137.0,70.88
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,88.71,43.18
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,45.71,33.18
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,44.51,32.37
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,42.37,30.74
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,40.15,28.94
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,33.75,23.43
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,30.72,20.64
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,25.32,15.52
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,19.69,7.26
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,12.87,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,49.35,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,157.97,37.3
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,273.89,206.75
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,345.66,271.55
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,431.27,341.79
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,498.73,394.48
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,569.35,446.2
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,627.06,485.72
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,685.59,524.43
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,728.57,551.07
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,777.41,581.16
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,817.68,605.73
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,856.29,628.95
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,888.47,647.22
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,918.23,663.84
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,937.42,674.31
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,953.17,682.74
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,963.11,687.94
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,969.34,690.91
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,976.2,694.21
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,979.8,695.56
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,978.16,694.19
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,973.2,690.87
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,962.07,684.0
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,947.73,675.2
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,928.53,663.46
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,906.35,649.81
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,880.1,633.3
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,851.17,615.01
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,817.65,593.71
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,781.86,570.73
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,743.06,545.51
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,702.31,517.0
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,657.93,484.95
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,612.18,451.11
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,562.96,414.04
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,512.97,375.33
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,461.99,334.79
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,410.83,292.96
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,351.89,244.23
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,299.31,199.64
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,246.22,155.51
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,194.76,114.15
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,143.76,77.23
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,95.39,50.2
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,56.01,41.78
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,49.29,36.36
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,46.72,34.4
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,43.98,32.19
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,39.76,28.56
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,35.34,24.53
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,27.83,17.54
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,19.89,6.21
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,11.44,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,39.36,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,139.05,16.85
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,247.28,187.26
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,327.03,258.87
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,415.03,331.79
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,484.66,387.29
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,554.25,440.17
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,615.21,483.24
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,677.27,525.39
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,728.47,558.6
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,779.23,590.76
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,815.14,612.27
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,856.45,637.24
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,891.32,658.12
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,923.9,677.35
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,946.3,689.66
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,965.68,700.12
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,979.79,707.4
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,990.52,712.66
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,997.32,715.4
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,1000.77,716.18
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,998.93,714.28
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,993.68,710.35
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,983.07,703.19
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,969.11,694.02
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,949.66,681.4
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,927.06,666.82
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,899.12,649.05
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,868.32,629.36
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,834.54,607.6
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,798.2,584.0
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,757.37,557.3
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,714.49,527.13
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,668.71,493.87
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,621.33,458.62
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,571.27,420.64
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,520.23,380.82
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,467.19,338.34
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,413.82,294.42
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,358.51,247.91
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,303.78,201.31
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,249.22,155.69
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,195.96,112.82
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,135.7,69.1
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,84.95,41.68
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,46.94,34.29
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,45.76,33.51
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,44.07,32.29
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,42.36,30.96
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,34.96,24.57
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,31.13,21.05
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,25.25,15.41
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,19.14,4.23
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,32.04,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,138.46,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,256.25,197.58
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,335.49,271.68
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,422.9,346.29
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,486.78,399.09
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,559.05,455.42
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,618.97,497.76
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,679.84,538.96
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,730.43,571.69
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,780.35,603.1
