Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,814.42,623.01
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,853.81,646.4
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,886.85,664.98
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,917.54,681.84
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,938.59,693.31
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,956.41,702.79
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,967.87,708.22
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,975.84,711.53
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,982.41,714.5
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,985.71,715.47
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,983.76,713.77
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,978.47,710.01
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,967.05,702.24
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,952.4,692.47
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,933.72,679.8
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,911.98,665.18
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,883.64,647.06
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,852.73,627.15
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,817.03,603.62
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,779.25,578.53
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,739.63,551.65
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,698.17,521.83
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,651.53,487.41
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,604.45,451.9
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,555.81,414.76
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,502.55,373.21
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,449.48,330.53
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,397.14,287.33
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,345.45,243.14
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,293.18,197.88
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,240.05,153.46
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,189.01,112.46
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,138.75,76.65
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,86.0,47.04
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,54.77,41.59
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,54.1,41.28
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,49.81,37.8
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,45.18,33.89
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,40.14,29.44
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,34.83,24.52
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,26.83,16.85
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,18.33,1.77
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,10.48,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,29.37,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,138.39,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,261.12,200.59
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,337.26,273.7
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,421.16,346.19
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,446.59,368.34
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,467.88,385.18
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,484.26,396.37
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,502.0,407.5
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,507.24,407.81
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,492.93,393.48
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,606.45,477.58
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,716.97,554.84
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,789.94,601.73
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,858.67,644.46
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,901.19,669.45
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,934.07,688.13
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,953.58,698.96
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,970.16,708.08
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,979.2,712.71
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,985.02,715.44
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,979.02,710.71
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,969.63,704.0
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,961.86,699.35
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,950.71,692.48
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,931.05,679.62
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,908.34,664.81
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,880.98,647.16
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,850.9,627.61
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,816.23,604.95
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,779.25,580.52
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,737.01,551.52
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,693.65,519.85
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,650.21,487.74
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,604.88,453.36
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,556.24,415.91
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,506.51,376.48
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,452.74,332.98
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,394.81,285.43
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,338.04,238.2
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,285.6,194.32
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,233.5,149.52
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,179.44,104.61
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,130.27,69.68
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,83.4,45.77
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,54.19,41.16
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,47.65,35.76
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,44.96,33.64
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,42.11,31.25
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,38.19,27.77
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,34.15,23.93
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,26.1,16.13
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,17.55,0.0
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,10.01,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,5.72,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,94.33,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,215.28,163.29
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,295.99,238.03
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,385.38,312.61
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,457.46,369.48
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,533.74,425.81
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,595.14,471.07
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,654.24,512.43
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,707.36,547.89
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,760.19,582.34
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,803.81,609.89
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,845.96,636.13
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,872.72,651.78
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,904.69,670.94
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,929.09,685.2
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,950.62,697.63
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,965.29,705.62
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,976.76,711.66
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,983.79,714.95
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,987.5,716.25
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,985.43,713.96
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,979.96,709.64
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,968.77,701.85
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,954.27,692.06
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,934.75,679.11
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,912.12,664.2
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,883.77,645.59
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,852.76,625.21
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,817.33,602.13
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,779.72,577.42
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,739.36,550.28
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,697.1,520.06
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,651.37,486.63
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,604.25,451.27
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,554.67,413.26
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,504.33,373.5
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,451.61,330.86
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,398.81,286.94
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,345.34,241.31
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,286.22,191.04
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,232.19,145.8
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,179.97,104.07
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,128.75,68.41
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,80.5,44.81
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,54.81,41.7
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,48.57,36.57
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,46.32,34.83
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,43.97,32.89
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,38.85,28.34
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,33.48,23.32
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,24.89,14.96
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,15.75,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,9.05,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,94.24,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,214.83,162.2
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,295.02,238.92
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,383.95,315.54
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,454.96,374.67
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,530.01,434.1
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,590.76,478.81
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,652.91,521.47
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,701.6,552.91
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,753.92,585.97
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,797.42,611.69
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,839.43,635.79
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,873.16,654.5
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,897.13,666.57
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,923.19,681.62
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,938.23,689.44
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,945.67,691.89
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,949.34,692.12
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,957.04,696.11
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,961.55,698.1
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,959.52,695.86
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,954.26,691.7
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,942.97,684.62
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,928.59,675.57
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,909.0,662.69
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,886.57,647.97
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,857.85,629.67
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,826.94,609.82
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,791.13,586.35
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,753.89,560.35
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,714.49,532.74
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,673.73,503.55
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,629.89,471.52
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,585.3,438.1
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,533.91,399.07
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,485.46,361.05
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,435.31,320.74
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,385.85,279.97
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,335.43,237.55
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,286.52,196.11
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,237.25,155.82
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,190.6,119.5
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,144.12,87.79
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,101.42,66.78
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,80.62,63.98
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,76.44,60.76
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,69.35,54.94
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,61.87,48.56
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,51.2,39.13
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,40.02,28.95
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,26.63,16.19
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,12.65,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,70.42,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,174.08,130.08
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,249.38,202.66
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,333.67,276.16
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,407.53,338.52
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,484.97,401.1
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,548.38,449.7
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,613.42,497.56
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,669.4,535.9
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,725.49,573.01
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,770.42,600.53
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,814.23,626.52
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,850.88,647.39
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,881.03,663.52
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,902.84,675.04
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,921.68,684.68
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,933.05,688.89
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,941.14,691.14
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,949.91,696.2
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,955.56,699.26
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,954.2,697.21
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,949.66,693.25
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,940.12,687.12
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,927.45,678.99
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,908.95,666.52
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,887.52,652.16
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,860.61,634.64
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,831.21,615.39
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,796.69,592.53
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,760.18,566.97
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,720.07,538.84
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,678.35,508.89
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,633.7,476.06
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,588.0,441.56
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,538.83,403.53
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,489.34,364.23
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,438.53,323.02
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,388.02,280.98
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,330.78,232.92
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,279.84,189.43
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,228.94,147.34
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,180.25,109.21
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,132.54,77.05
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,88.28,56.7
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,69.93,54.9
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,67.23,52.88
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,62.1,48.68
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,55.27,42.82
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,46.73,35.22
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,37.78,26.97
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,25.52,15.0
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,15.25,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,60.35,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,152.35,111.92
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,213.39,172.46
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,280.82,231.59
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,335.75,278.19
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,393.0,324.58
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,453.11,370.71
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,515.09,416.22
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,605.31,481.37
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,694.7,541.37
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,698.53,539.52
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,691.17,530.21
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,672.9,512.37
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,648.39,490.41
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,628.33,473.36
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,618.14,462.83
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,678.01,504.18
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,748.48,550.8
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,769.78,563.71
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,789.07,575.72
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,809.74,589.09
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,827.89,600.68
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,842.96,612.08
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,855.4,621.67
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,852.03,620.16
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,845.22,616.4
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,828.74,606.89
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,808.49,594.63
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,783.42,578.98
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,755.41,560.77
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,715.86,533.36
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,674.62,504.1
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,629.67,471.48
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,583.64,437.12
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,509.66,381.21
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,450.92,336.34
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,410.5,304.07
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,365.16,266.64
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,323.27,229.07
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,274.07,184.47
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,222.57,141.88
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,173.05,103.22
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,123.85,70.17
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,77.43,49.43
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,61.99,48.23
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,59.31,46.18
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,54.69,42.37
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,49.77,38.13
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,42.67,31.74
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,35.16,24.71
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,23.58,13.11
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,15.25,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,97.05,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,222.15,162.57
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,308.41,249.29
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,402.22,330.21
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,475.8,391.52
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,549.8,450.15
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,611.16,494.99
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,673.67,538.3
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,726.26,572.83
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,778.42,606.08
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,814.73,627.06
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,856.29,651.36
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,889.95,670.37
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,921.26,687.67
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,945.42,700.54
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,966.61,711.53
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,981.32,718.98
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,992.73,724.43
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,998.22,726.04
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,1000.24,725.63
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,997.4,722.68
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,991.01,717.58
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,977.78,708.14
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,961.11,696.64
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,940.7,683.24
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,917.01,667.73
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,887.94,649.28
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,856.01,628.84
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,819.42,605.1
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,780.45,579.53
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,738.14,550.96
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,693.78,518.83
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,646.09,483.74
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,596.95,446.54
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,546.01,407.09
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,494.23,365.69
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,440.01,321.17
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,385.65,275.3
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,329.73,227.06
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,274.46,179.16
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,219.56,133.3
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,166.25,91.75
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,113.44,57.61
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,56.23,32.76
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,44.93,33.36
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,44.46,33.16
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,42.28,31.43
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,40.07,29.54
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,32.8,23.04
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,28.91,19.23
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,21.01,10.6
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,14.3,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,94.65,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,223.58,160.81
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,309.64,250.13
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,397.49,327.16
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,469.17,387.6
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,544.7,447.86
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,604.19,491.15
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,664.8,533.04
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,709.64,561.42
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,760.41,593.05
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,802.09,618.66
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,842.19,642.82
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,874.54,660.77
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,904.49,676.97
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,924.84,688.83
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,941.83,698.58
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,953.11,704.78
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,960.76,708.71
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,966.99,712.08
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,969.87,713.34
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,967.0,711.06
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,960.75,706.67
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,948.81,698.48
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,933.57,688.21
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,913.37,674.71
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,890.09,659.17
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,859.81,639.55
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,827.05,618.11
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,790.7,593.87
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,752.45,568.1
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,711.46,538.67
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,668.73,507.13
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,623.12,472.64
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,576.4,436.42
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,526.77,397.32
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,476.6,356.67
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,424.74,313.5
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,367.53,265.3
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,314.32,219.23
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,262.23,174.0
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,209.77,130.2
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,159.39,91.13
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,110.51,59.9
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,59.05,45.47
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,50.78,38.61
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,48.73,37.02
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,45.28,34.14
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,41.62,30.94
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,35.94,25.76
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,29.98,20.06
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,20.71,9.76
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,12.39,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,85.04,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,204.2,143.5
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,290.64,234.49
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,382.66,315.34
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,405.0,336.29
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,424.07,352.4
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,475.64,393.33
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,528.6,433.52
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,580.01,469.97
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,631.26,505.03
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,720.95,567.47
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,810.87,627.53
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,850.41,650.89
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,888.33,673.24
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,911.28,686.36
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,931.3,697.67
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,946.13,705.11
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,957.67,710.5
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,963.07,712.87
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,965.09,713.19
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,962.38,710.52
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,956.21,705.73
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,943.71,697.13
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,927.87,686.42
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,907.46,672.38
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,883.89,656.29
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,856.86,638.44
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,826.88,618.51
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,792.4,595.24
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,755.31,570.03
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,713.89,541.11
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,670.41,508.74
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,623.9,473.34
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,575.89,435.87
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,525.84,395.84
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,474.84,353.93
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,421.3,309.03
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,367.51,262.78
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,312.85,215.02
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,258.84,167.77
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,204.71,122.2
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,152.04,81.46
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,99.88,49.09
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,50.21,37.81
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,39.07,28.4
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,38.29,27.87
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,36.23,26.17
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,34.14,24.32
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,30.6,21.03
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,27.05,17.45
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,18.56,7.41
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,13.34,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,90.26,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,213.58,145.98
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,298.93,239.28
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,387.98,316.96
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,440.39,361.61
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,493.81,404.35
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,570.38,462.69
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,647.77,517.15
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,704.82,554.43
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,755.43,585.96
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,797.32,611.1
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,837.63,634.71
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,871.08,654.09
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,902.17,671.79
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,925.35,685.29
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,945.51,696.93
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,958.71,704.12
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,968.6,709.34
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,974.53,712.53
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,977.0,713.64
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,973.52,711.73
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,966.57,707.64
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,953.84,700.09
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,937.73,690.33
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,917.02,677.22
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,893.13,661.97
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,865.34,643.35
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,834.63,622.72
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,798.04,597.7
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,759.26,571.1
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,719.02,542.6
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,676.3,510.9
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,628.36,474.13
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,579.63,435.92
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,499.51,374.24
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,440.89,328.63
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,397.65,293.21
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,350.2,253.07
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,301.56,212.03
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,253.78,171.67
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,208.78,138.68
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,172.7,115.53
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,143.84,100.35
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,115.78,93.48
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,98.3,79.14
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,74.11,58.74
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,61.1,47.69
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,47.35,35.72
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,37.46,26.86
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,27.59,17.75
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,19.73,7.08
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,12.39,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
