Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,459.75,379.26
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,539.58,445.28
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,602.17,493.21
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,659.98,533.98
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,711.64,568.24
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,762.89,600.85
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,805.25,625.87
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,845.82,648.92
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,877.95,666.06
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,907.49,681.19
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,930.22,691.73
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,949.79,700.16
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,961.86,704.2
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,970.44,706.15
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,975.1,707.61
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,976.08,706.86
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,970.31,702.58
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,960.89,696.05
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,946.21,686.12
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,927.98,673.98
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,905.43,659.57
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,879.53,642.88
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,848.02,622.43
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,813.63,599.93
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,775.61,574.9
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,735.19,547.03
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,691.21,515.21
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,645.18,481.04
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,595.52,443.26
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,544.45,403.29
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,490.68,360.37
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,436.2,315.55
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,380.58,268.53
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,324.93,220.59
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,268.56,171.95
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,213.03,125.37
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,156.77,82.63
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,102.41,49.45
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,50.43,37.46
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,40.94,29.61
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,39.39,28.43
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,37.81,27.17
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,35.29,25.02
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,32.83,22.69
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,25.02,15.46
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,19.9,6.57
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,9.05,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,161.84,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,271.21,209.03
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,385.28,312.85
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,458.79,377.17
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,536.6,441.49
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,591.63,483.41
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,653.41,527.19
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,703.59,560.31
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,753.24,591.82
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,794.7,616.75
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,834.32,639.83
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,866.52,657.36
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,896.1,672.89
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,918.04,684.18
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,936.66,693.34
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,948.74,698.4
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,957.25,701.29
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,962.04,703.4
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,963.24,703.29
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,958.4,698.93
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,949.93,692.38
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,935.72,682.73
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,917.99,670.88
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,895.58,655.85
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,869.87,638.65
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,838.02,617.68
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,803.33,594.69
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,764.6,568.66
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,723.51,539.54
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,679.82,507.39
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,634.08,472.97
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,585.17,435.4
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,534.83,395.7
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,481.77,352.97
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,428.06,308.49
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,372.7,261.74
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,317.43,214.23
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,261.01,165.77
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,205.47,119.55
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,150.64,78.58
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,97.84,47.6
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,48.83,36.0
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,41.05,29.61
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,39.5,28.45
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,37.94,27.2
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,35.0,24.67
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,32.06,21.93
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,23.84,14.33
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,18.16,3.63
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,10.48,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,123.39,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,258.42,198.05
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,364.49,296.93
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,440.83,364.3
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,521.74,432.02
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,582.53,479.74
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,638.6,520.19
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,689.92,555.6
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,740.87,589.55
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,782.14,615.53
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,821.73,639.8
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,854.26,658.55
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,884.25,675.32
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,906.93,687.55
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,926.51,697.71
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,939.59,703.54
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,949.25,707.23
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,953.16,708.13
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,953.47,706.8
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,948.39,702.18
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,939.69,695.32
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,925.16,685.09
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,907.15,672.64
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,884.0,656.78
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,857.61,638.76
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,826.95,618.16
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,793.37,595.46
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,755.85,569.77
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,715.79,540.8
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,671.68,507.88
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,625.56,472.71
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,576.85,434.74
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,526.65,394.5
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,473.7,351.06
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,419.97,305.76
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,364.71,258.16
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,309.44,209.82
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,253.11,160.78
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,197.66,114.23
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,142.66,73.18
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,89.61,42.79
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,44.59,32.82
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,42.69,31.41
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,35.26,25.13
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,33.9,24.02
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,31.63,22.01
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,29.43,19.85
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,24.29,14.73
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,17.44,0.7
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,120.14,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,252.65,192.53
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,356.26,290.76
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,431.08,357.23
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,510.62,424.2
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,572.45,473.23
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,629.74,515.08
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,680.03,549.97
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,729.99,583.47
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,770.57,609.52
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,809.48,633.91
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,841.33,652.61
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,870.66,669.35
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,893.19,682.28
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,912.55,693.12
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,923.92,698.58
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,931.86,701.91
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,935.96,703.72
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,936.54,703.32
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,931.81,699.61
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,923.52,693.65
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,909.45,683.58
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,891.93,671.29
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,869.81,656.34
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,844.44,639.17
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,813.78,618.39
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,780.28,595.52
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,743.34,570.06
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,704.02,540.92
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,661.15,508.55
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,616.23,473.77
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,568.23,435.68
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,518.71,395.28
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,466.2,351.46
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,412.98,305.79
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,357.9,257.65
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,302.9,208.79
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,247.75,159.92
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,193.53,113.82
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,139.06,72.98
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,86.61,43.45
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,46.73,35.37
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,39.03,28.81
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,37.79,27.86
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,36.58,26.84
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,34.04,24.5
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,31.57,22.01
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,22.89,13.63
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,16.67,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,105.54,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,235.78,177.59
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,342.29,278.65
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,411.74,340.83
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,492.05,408.38
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,553.93,457.8
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,617.42,504.67
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,668.98,540.54
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,713.88,570.36
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,755.17,596.79
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,794.95,621.57
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,827.45,640.77
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,857.53,658.1
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,879.74,670.13
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,898.92,680.15
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,911.82,685.51
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,921.36,688.73
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,925.88,690.01
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,926.91,689.15
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,922.12,684.26
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,913.8,677.25
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,899.33,667.16
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,881.47,654.94
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,859.08,640.03
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,833.5,622.95
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,803.35,603.34
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,770.35,581.58
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,733.43,556.7
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,694.13,527.88
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,651.41,496.23
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,606.74,462.17
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,558.39,424.22
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,508.7,384.07
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,456.83,341.22
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,404.27,296.53
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,350.58,249.84
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,297.0,202.58
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,242.12,154.57
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,188.26,109.49
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,134.26,69.91
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,82.36,41.98
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,40.67,29.92
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,39.92,29.46
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,38.33,28.2
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,36.74,26.84
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,33.3,23.72
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,29.82,20.34
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,21.71,12.38
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,15.92,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,92.35,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,229.67,170.96
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,341.14,276.94
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,422.33,347.98
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,509.17,419.97
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,570.25,467.16
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,626.73,506.88
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,676.59,539.92
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,726.07,571.35
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,766.17,593.03
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,804.54,612.32
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,835.66,624.7
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,864.24,634.43
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,885.81,648.32
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,904.17,660.22
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,916.69,668.28
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,925.72,674.03
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,929.72,676.77
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,930.19,677.31
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,924.81,673.97
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,915.88,668.37
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,900.79,659.27
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,882.3,647.91
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,859.56,633.22
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,833.61,616.35
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,802.91,596.56
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,769.39,574.68
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,732.19,550.31
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,692.58,521.76
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,649.25,489.64
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,604.0,455.24
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,529.95,398.54
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,465.49,348.71
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,432.77,321.04
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,397.81,289.09
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,346.6,244.46
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,292.82,196.88
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,237.26,148.91
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,182.8,104.07
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,129.49,66.06
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,78.25,40.2
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,40.84,29.86
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,40.11,29.42
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,38.1,27.8
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,36.06,26.05
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,33.04,23.31
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,30.07,20.37
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,21.95,12.23
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,18.11,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,98.31,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,232.93,171.37
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,343.74,280.65
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,420.65,349.88
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,502.63,419.85
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,564.8,470.47
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,628.55,518.41
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,673.88,550.15
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,724.92,585.21
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,767.4,612.55
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,808.25,638.04
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,840.7,657.29
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,870.71,674.59
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,892.66,686.73
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,911.38,696.7
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,924.83,703.12
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,934.72,707.26
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,939.3,708.61
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,940.32,707.75
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,935.12,702.87
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,926.3,695.74
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,911.6,685.04
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,893.4,672.11
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,871.18,656.53
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,845.65,638.74
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,814.1,617.67
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,779.64,594.4
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,741.75,568.1
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,701.33,537.69
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,657.53,504.21
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,611.74,468.38
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,562.07,428.81
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,511.01,386.97
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,457.74,342.26
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,403.76,295.74
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,348.22,247.08
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,292.79,197.98
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,236.81,148.99
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,181.86,103.49
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,126.87,64.49
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,74.01,38.82
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,46.91,35.46
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,39.56,29.22
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,37.93,27.91
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,36.31,26.5
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,32.84,23.3
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,29.36,19.85
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,20.78,11.04
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,16.2,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,103.76,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,241.17,174.75
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,357.49,291.32
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,434.88,360.87
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,517.11,430.64
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,579.15,480.56
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,636.68,522.93
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,687.17,558.11
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,737.25,591.79
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,777.82,617.22
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,816.55,640.74
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,848.16,658.86
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,877.18,674.94
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,898.91,685.1
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,917.51,693.0
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,930.91,697.81
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,940.78,700.34
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,943.62,698.99
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,942.84,695.48
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,937.21,688.57
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,927.91,679.47
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,912.26,667.85
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,893.11,654.14
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,868.55,637.14
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,840.75,618.12
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,809.73,598.47
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,775.8,576.66
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,737.64,551.61
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,697.01,522.5
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,652.3,489.52
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,605.66,454.22
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,555.85,415.7
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,504.72,374.91
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,451.28,331.27
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,397.28,285.81
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,341.91,238.18
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,286.66,190.05
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,230.49,141.83
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,175.37,97.22
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,121.0,59.99
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,68.78,36.57
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,46.21,34.49
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,38.93,28.38
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,36.84,26.68
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,34.72,24.85
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,31.64,22.02
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,28.61,18.98
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,20.05,9.92
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,15.25,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,99.25,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,225.84,159.22
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,346.6,280.48
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,422.8,348.79
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,504.11,417.62
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,566.04,467.07
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,623.57,509.1
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,674.51,544.28
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,725.07,577.93
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,766.09,603.29
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,805.43,626.82
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,836.75,644.11
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,865.52,659.39
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,886.45,669.53
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,904.13,677.5
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,916.53,682.59
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,925.36,685.48
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,928.44,685.59
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,927.97,683.58
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,922.19,678.94
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,912.83,672.09
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,898.25,662.87
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,880.2,651.34
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,856.57,636.03
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,829.71,618.46
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,798.89,598.51
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,765.19,576.37
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,727.12,550.26
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,686.67,520.6
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,642.66,487.68
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,596.68,452.36
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,548.15,414.03
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,498.27,373.45
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,445.4,329.59
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,391.9,283.92
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,336.96,236.16
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,282.2,188.08
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,226.2,139.77
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,171.34,95.41
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,117.33,58.97
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,65.55,36.98
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,41.0,30.23
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,39.86,29.43
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,38.25,28.13
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,36.68,26.75
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,32.77,23.15
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,26.39,17.12
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,19.81,9.16
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,14.3,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,86.38,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,215.83,148.3
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,327.61,265.91
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,405.49,336.13
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,488.26,406.67
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,551.98,458.15
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,617.4,507.31
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,669.45,543.46
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,714.93,573.42
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,756.61,599.7
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,796.69,624.14
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,828.66,641.73
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,858.18,657.27
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,881.76,669.7
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,902.26,680.06
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,914.61,685.0
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,923.6,687.88
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,926.75,688.63
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,926.31,687.17
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,920.43,682.38
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,910.95,675.36
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,895.82,664.94
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,877.22,652.28
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,853.27,636.18
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,826.13,617.91
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,794.96,597.16
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,760.95,574.31
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,722.16,546.92
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,681.07,516.31
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,637.42,483.47
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,591.88,448.27
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,542.53,409.13
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,491.95,367.88
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,439.19,323.93
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,385.95,278.4
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,331.28,230.93
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,277.01,183.46
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,221.61,136.04
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,167.42,92.81
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,113.63,57.48
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,55.45,31.72
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,43.45,32.3
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,43.26,32.34
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,40.97,30.45
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,38.67,28.41
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,31.46,21.91
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,27.51,17.97
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,19.56,8.05
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,12.39,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,61.68,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,182.34,120.61
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,294.98,239.04
