Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,377.25,312.87
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,465.99,388.58
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,533.34,443.6
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,599.05,494.87
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,654.03,534.2
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,708.87,572.06
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,752.89,600.2
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,795.4,626.52
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,822.43,641.25
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,853.66,658.81
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,877.83,671.76
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,899.04,682.66
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,912.5,688.21
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,922.63,691.65
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,926.71,692.6
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,927.24,691.31
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,922.07,685.9
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,913.31,678.28
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,898.43,667.22
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,880.11,653.97
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,856.86,637.48
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,830.42,618.86
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,798.98,597.65
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,764.71,574.4
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,726.33,546.42
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,685.56,515.93
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,641.14,482.23
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,594.9,446.34
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,545.63,407.44
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,495.15,366.48
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,441.89,322.37
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,388.22,276.81
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,332.96,229.26
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,278.11,181.89
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,222.72,135.33
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,162.11,88.09
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,108.65,54.23
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,58.09,44.03
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,49.67,37.13
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,48.55,36.39
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,41.95,30.81
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,39.73,28.88
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,35.68,25.18
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,31.63,21.08
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,21.35,7.72
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,11.44,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,63.13,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,182.95,113.25
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,296.62,233.3
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,376.59,302.15
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,462.98,372.16
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,524.61,420.68
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,593.17,471.81
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,647.48,509.62
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,701.64,546.22
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,745.12,573.01
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,787.08,598.18
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,813.47,612.62
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,843.92,629.81
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,867.97,642.38
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,889.07,652.99
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,902.73,658.65
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,913.1,662.32
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,916.28,661.6
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,915.94,658.83
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,910.24,652.82
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,900.99,644.77
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,885.36,633.94
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,866.33,621.11
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,842.73,605.33
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,815.97,587.59
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,785.08,568.11
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,751.36,546.64
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,713.51,520.51
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,673.24,491.93
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,629.14,460.12
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,583.16,426.03
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,534.29,388.8
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,484.17,349.44
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,431.01,306.79
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,377.37,262.53
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,322.88,216.67
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,268.71,170.86
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,213.32,125.44
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,159.3,84.64
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,99.25,47.04
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,48.56,35.42
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,44.24,32.05
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,42.85,31.07
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,40.54,29.23
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,38.23,27.24
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,30.6,20.51
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,26.16,16.15
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,18.12,3.79
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,10.48,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,59.14,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,184.38,108.25
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,306.04,241.56
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,384.14,310.56
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,463.89,377.24
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,527.94,427.93
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,593.74,476.98
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,645.76,512.79
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,697.49,547.18
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,739.45,572.79
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,773.51,592.21
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,806.29,610.72
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,836.64,627.29
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,859.18,638.27
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,878.77,647.27
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,892.22,652.85
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,902.34,656.4
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,905.34,656.15
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,904.85,653.89
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,898.42,648.46
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,888.48,640.97
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,873.73,631.02
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,855.58,618.99
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,832.57,603.85
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,806.4,586.68
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,775.05,566.1
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,740.97,543.57
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,702.85,516.66
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,662.52,487.61
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,618.66,455.31
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,573.01,420.86
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,524.56,383.67
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,474.95,344.42
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,422.39,301.95
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,369.43,257.96
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,315.58,212.46
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,262.17,167.2
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,207.78,122.57
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,148.2,77.66
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,96.03,46.86
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,48.05,35.26
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,46.39,34.12
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,44.7,32.87
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,42.5,31.08
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,36.79,26.13
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,32.13,21.89
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,27.37,17.1
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,17.89,1.05
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,8.58,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,52.35,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,172.79,92.97
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,291.72,226.59
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,371.59,295.28
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,457.9,364.84
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,519.07,412.17
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,587.17,462.1
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,640.77,497.39
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,694.17,531.25
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,737.31,557.65
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,778.94,582.55
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,805.3,596.09
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,835.63,612.23
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,859.13,626.12
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,879.65,638.1
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,892.46,644.24
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,901.94,648.4
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,905.84,650.96
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,906.24,651.36
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,900.86,647.39
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,891.96,641.29
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,876.89,632.06
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,858.42,620.69
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,835.09,605.68
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,808.59,588.61
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,777.6,569.22
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,743.69,547.36
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,706.37,521.31
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,666.48,492.73
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,622.11,460.1
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,575.84,425.14
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,526.51,387.09
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,475.89,346.77
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,423.07,303.64
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,369.69,258.83
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,314.08,211.5
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,258.82,164.37
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,203.61,118.8
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,149.76,78.61
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,89.53,42.54
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,44.49,32.46
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,43.07,31.48
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,41.62,30.41
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,39.24,28.44
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,36.87,26.32
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,29.75,19.92
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,25.77,15.69
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,17.17,0.0
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,8.58,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,52.15,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,171.37,84.57
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,291.15,229.74
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,352.78,286.61
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,418.41,342.68
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,421.2,344.93
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,413.85,337.81
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,445.46,360.71
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,474.95,380.71
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,548.23,434.18
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,623.92,487.04
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,728.14,557.86
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,818.89,615.1
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,848.31,631.41
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,875.2,646.66
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,887.85,652.41
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,897.11,656.17
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,892.03,651.6
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,883.27,644.89
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,885.98,645.92
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,884.97,644.51
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,870.37,634.82
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,852.36,623.05
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,826.2,605.62
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,797.26,586.37
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,768.31,567.74
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,736.16,546.08
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,688.57,511.97
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,640.42,476.82
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,607.71,452.61
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,568.48,422.52
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,519.65,384.17
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,469.61,343.71
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,416.14,299.6
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,362.15,253.88
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,307.22,206.78
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,252.62,159.99
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,197.31,114.38
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,143.39,74.51
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,90.31,45.14
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,43.13,31.42
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,42.04,30.71
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,40.95,29.94
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,38.55,27.94
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,36.15,25.78
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,28.63,18.97
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,24.11,14.14
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,15.4,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,6.67,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,25.33,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,113.65,47.16
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,198.03,155.53
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,287.11,233.76
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,385.77,316.43
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,416.04,341.19
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,439.61,359.5
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,554.13,448.03
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,667.01,529.14
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,661.03,520.61
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,643.42,504.42
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,667.86,519.47
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,689.47,531.87
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,778.59,592.67
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,857.65,643.2
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,855.24,638.66
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,842.09,627.88
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,802.18,599.04
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,750.68,559.54
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,759.42,565.12
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,767.64,569.73
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,760.48,563.36
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,750.69,555.35
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,732.53,541.98
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,712.27,527.17
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,681.85,504.88
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,650.1,481.58
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,627.59,465.52
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,600.32,445.54
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,561.08,416.23
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,520.52,385.38
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,473.82,349.59
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,428.04,313.74
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,384.7,278.11
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,335.58,236.39
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,289.7,196.68
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,237.19,151.71
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,187.03,111.93
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,135.09,74.85
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,88.89,48.24
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,47.12,34.87
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,45.81,34.01
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,44.52,33.06
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,38.19,27.64
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,35.78,25.44
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,30.62,20.65
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,25.33,14.87
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,18.11,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,50.34,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,166.25,57.2
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,286.73,222.8
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,365.56,293.27
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,446.83,360.85
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,512.05,412.33
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,579.28,462.52
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,631.85,497.84
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,684.22,531.37
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,726.3,556.54
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,760.63,575.79
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,793.47,593.56
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,823.94,609.41
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,846.27,619.85
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,865.67,628.39
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,879.0,633.95
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,888.99,637.56
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,891.75,637.4
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,890.99,635.27
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,884.88,629.07
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,875.24,620.89
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,860.07,611.63
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,841.48,600.32
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,818.04,585.04
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,791.42,567.82
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,759.74,547.66
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,725.24,524.8
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,686.97,497.99
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,646.36,468.99
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,601.85,437.74
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,555.53,403.97
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,506.45,366.65
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,456.18,327.14
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,403.44,284.57
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,350.28,240.46
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,295.61,194.59
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,241.34,149.1
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,186.88,105.45
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,133.84,68.01
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,74.62,36.18
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,43.49,31.55
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,41.6,30.17
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,39.65,28.64
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,37.18,26.57
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,34.73,24.33
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,27.28,17.6
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,22.71,12.28
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,16.2,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,17.78,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,119.6,27.44
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,224.71,173.03
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,328.12,261.91
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,437.19,350.26
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,502.13,401.09
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,569.08,451.1
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,622.43,487.36
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,675.68,521.83
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,717.47,547.25
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,751.63,566.94
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,784.17,584.49
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,814.37,600.14
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,829.05,607.13
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,840.19,612.03
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,849.62,615.17
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,849.24,612.13
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,850.41,610.7
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,848.22,607.25
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,853.8,609.54
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,861.1,612.93
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,846.9,602.94
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,829.27,591.12
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,801.47,572.8
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,771.14,552.96
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,731.33,525.76
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,691.94,497.65
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,645.45,464.59
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,598.18,430.67
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,542.1,390.06
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,490.63,352.39
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,446.43,319.57
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,404.05,287.54
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,363.92,257.32
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,322.07,224.61
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,277.69,187.65
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,227.01,145.06
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,177.96,104.3
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,128.54,67.51
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,79.46,43.52
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,53.13,39.52
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,46.5,34.18
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,44.87,32.96
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,41.48,30.11
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,38.0,26.99
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,31.6,21.08
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,24.95,13.41
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,15.25,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,24.1,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,124.28,12.78
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,231.02,177.6
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,246.36,198.16
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,259.55,212.07
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,271.1,222.52
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,291.62,238.69
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,365.23,297.85
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,456.17,367.82
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,591.8,470.08
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,726.35,562.72
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,756.39,578.71
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,783.99,593.87
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,809.99,608.18
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,827.35,616.62
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,839.77,622.03
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,842.66,621.31
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,825.15,608.04
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,807.18,594.86
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,792.34,584.33
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,774.66,570.83
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,766.62,565.34
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,755.66,557.72
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,752.63,556.21
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,746.3,552.09
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,722.29,535.8
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,696.02,517.59
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,649.22,482.99
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,602.72,448.29
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,563.53,419.04
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,522.04,387.13
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,470.53,346.79
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,417.7,305.0
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,369.81,266.05
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,321.19,225.43
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,270.52,184.09
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,224.66,147.35
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,174.24,104.72
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,123.55,66.51
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,70.08,39.18
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,48.22,35.91
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,52.75,40.04
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,57.82,44.58
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,50.94,38.67
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,43.8,32.26
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,32.78,22.24
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,21.24,10.04
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,14.3,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.86,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,45.63,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,101.81,76.72
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,110.27,87.98
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,122.47,99.97
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,117.38,95.46
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,101.58,81.19
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,161.91,131.8
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,216.69,176.32
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,345.42,280.33
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,456.97,366.0
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,506.73,400.98
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,569.23,444.54
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,682.03,526.78
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,787.8,598.19
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,827.06,622.03
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,858.02,640.87
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,860.97,641.33
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,860.54,639.96
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,854.62,635.59
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,845.26,628.98
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,830.63,618.77
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,812.67,606.39
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,789.47,590.95
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,763.17,573.31
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,731.72,551.98
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,697.57,526.89
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,660.28,498.96
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,620.75,468.74
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,577.1,435.2
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,531.68,399.34
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,483.58,360.31
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,434.32,319.23
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,382.67,275.58
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,330.6,230.59
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,277.49,184.43
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,224.77,139.25
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,170.86,96.04
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,111.98,55.13
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,61.36,33.25
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,44.0,32.66
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,42.12,31.22
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,40.21,29.68
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,37.34,27.16
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,31.52,21.88
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,26.13,16.71
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,20.57,8.74
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,13.34,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,10.65,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,10.8,6.0,5.72,0.0
2018,9,29,6,15,199.0,18.5,1.15,11.25,35.0,129.15,0.0
2018,9,29,6,30,348.0,31.0,1.2,11.7,64.0,242.51,187.18
